Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,30,873.0,67.0,1.2,18.8,490.0,577.61,451.52
2018,1,11,13,45,862.5,65.5,1.35,18.75,467.5,578.31,454.32
2018,1,11,14,0,852.0,64.0,1.5,18.7,445.0,575.99,454.7
2018,1,11,14,15,835.5,62.5,1.55,18.5,416.0,567.24,449.73
2018,1,11,14,30,819.0,61.0,1.6,18.3,387.0,559.16,444.96
2018,1,11,14,45,789.5,60.0,1.7,18.1,351.5,538.28,430.51
2018,1,11,15,0,760.0,59.0,1.8,17.9,316.0,515.12,413.84
2018,1,11,15,15,699.0,59.0,1.8,17.9,273.5,473.53,381.54
2018,1,11,15,30,638.0,59.0,1.8,17.9,231.0,434.13,350.02
2018,1,11,15,45,559.5,55.0,1.35,16.55,187.5,378.37,305.06
2018,1,11,16,0,481.0,51.0,0.9,15.2,144.0,323.81,259.59
2018,1,11,16,15,343.0,45.0,0.9,14.7,102.5,240.2,190.26
2018,1,11,16,30,205.0,39.0,0.9,14.2,61.0,163.25,123.85
2018,1,11,16,45,132.0,25.0,0.95,13.7,36.5,104.06,46.69
2018,1,11,17,0,59.0,11.0,1.0,13.2,12.0,33.65,0.0
2018,1,11,17,15,29.5,5.5,0.95,13.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,12,7,15,82.5,7.5,1.7,9.25,10.0,0.0,0.0
2018,1,12,7,30,165.0,15.0,1.8,9.6,20.0,14.3,0.0
2018,1,12,7,45,289.5,24.5,1.85,9.95,51.0,19.95,7.88
2018,1,12,8,0,414.0,34.0,1.9,10.3,82.0,26.86,17.68
2018,1,12,8,15,311.0,52.0,2.0,10.75,96.5,39.69,29.7
2018,1,12,8,30,208.0,70.0,2.1,11.2,111.0,55.22,43.95
2018,1,12,8,45,254.5,84.0,2.15,11.65,146.0,65.39,53.25
2018,1,12,9,0,301.0,98.0,2.2,12.1,181.0,75.28,62.11
2018,1,12,9,15,361.0,104.5,2.25,12.7,218.5,77.12,63.61
2018,1,12,9,30,421.0,111.0,2.3,13.3,256.0,106.76,71.74
2018,1,12,9,45,543.0,102.5,2.35,13.95,309.5,136.67,86.81
2018,1,12,10,0,665.0,94.0,2.4,14.6,363.0,176.01,112.89
2018,1,12,10,15,712.5,92.0,2.45,15.05,398.5,216.47,145.91
2018,1,12,10,30,760.0,90.0,2.5,15.5,434.0,263.04,185.38
2018,1,12,10,45,720.0,103.5,2.6,16.0,442.0,294.85,216.05
2018,1,12,11,0,680.0,117.0,2.7,16.5,450.0,325.49,245.03
2018,1,12,11,15,706.5,115.5,2.75,16.75,470.5,362.07,276.84
2018,1,12,11,30,733.0,114.0,2.8,17.0,491.0,398.84,308.39
2018,1,12,11,45,723.5,118.5,2.85,17.3,495.0,425.78,332.06
2018,1,12,12,0,714.0,123.0,2.9,17.6,499.0,450.32,353.29
2018,1,12,12,15,745.0,115.5,2.95,17.7,507.5,480.32,378.52
2018,1,12,12,30,776.0,108.0,3.0,17.8,516.0,509.43,402.77
2018,1,12,12,45,844.5,90.0,3.0,17.9,528.5,546.52,432.92
2018,1,12,13,0,913.0,72.0,3.0,18.0,541.0,580.99,460.85
2018,1,12,13,15,903.0,71.0,3.0,17.95,523.5,589.17,468.58
2018,1,12,13,30,893.0,70.0,3.0,17.9,506.0,594.15,473.83
2018,1,12,13,45,865.5,69.0,3.0,17.8,475.5,585.78,468.89
2018,1,12,14,0,838.0,68.0,3.0,17.7,445.0,577.14,463.52
2018,1,12,14,15,828.5,63.5,2.95,17.45,416.5,566.18,456.57
2018,1,12,14,30,819.0,59.0,2.9,17.2,388.0,555.28,449.34
2018,1,12,14,45,796.0,58.5,2.8,16.95,355.0,542.22,439.75
2018,1,12,15,0,773.0,58.0,2.7,16.7,322.0,523.32,425.33
2018,1,12,15,15,653.0,65.5,2.7,16.7,270.0,459.69,374.85
2018,1,12,15,30,533.0,73.0,2.7,16.7,218.0,394.83,322.42
2018,1,12,15,45,465.5,65.5,2.05,15.15,177.0,342.37,279.8
2018,1,12,16,0,398.0,58.0,1.4,13.6,136.0,290.84,236.45
2018,1,12,16,15,322.5,48.0,1.35,12.85,101.0,232.87,186.89
2018,1,12,16,30,247.0,38.0,1.3,12.1,66.0,181.1,139.91
2018,1,12,16,45,165.0,25.0,1.25,11.4,40.0,119.15,61.78
2018,1,12,17,0,83.0,12.0,1.2,10.7,14.0,44.25,0.0
2018,1,12,17,15,41.5,6.0,1.2,10.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,7,15,17.0,5.5,2.05,8.4,6.0,0.0,0.0
2018,1,13,7,30,34.0,11.0,2.1,9.1,12.0,10.48,0.0
2018,1,13,7,45,116.5,26.5,2.2,9.75,38.5,20.85,8.72
2018,1,13,8,0,199.0,42.0,2.3,10.4,65.0,32.62,22.67
2018,1,13,8,15,266.0,54.0,2.4,11.05,99.0,41.18,30.99
2018,1,13,8,30,333.0,66.0,2.5,11.7,133.0,49.48,38.75
2018,1,13,8,45,385.0,76.0,2.6,12.4,170.0,55.96,44.68
2018,1,13,9,0,437.0,86.0,2.7,13.1,207.0,62.27,50.29
2018,1,13,9,15,508.0,89.0,2.6,13.8,249.5,67.34,54.67
2018,1,13,9,30,579.0,92.0,2.5,14.5,292.0,101.39,61.68
2018,1,13,9,45,574.0,103.0,2.45,15.2,318.5,140.7,88.39
2018,1,13,10,0,569.0,114.0,2.4,15.9,345.0,179.05,118.99
2018,1,13,10,15,641.0,107.5,2.45,16.7,385.0,216.22,147.67
2018,1,13,10,30,713.0,101.0,2.5,17.5,425.0,258.77,182.22
2018,1,13,10,45,697.0,108.0,2.5,18.25,437.5,293.01,213.41
2018,1,13,11,0,681.0,115.0,2.5,19.0,450.0,324.71,241.99
2018,1,13,11,15,734.5,108.5,2.55,19.55,479.5,366.57,276.83
2018,1,13,11,30,788.0,102.0,2.6,20.1,509.0,412.17,314.2
2018,1,13,11,45,856.5,86.5,2.65,20.6,534.5,454.65,348.79
2018,1,13,12,0,925.0,71.0,2.7,21.1,560.0,499.13,384.54
2018,1,13,12,15,900.0,77.5,2.65,21.3,553.5,519.9,402.33
2018,1,13,12,30,875.0,84.0,2.6,21.5,547.0,537.51,417.24
2018,1,13,12,45,894.0,78.0,2.5,21.75,545.0,560.97,436.02
2018,1,13,13,0,913.0,72.0,2.4,22.0,543.0,582.75,453.13
2018,1,13,13,15,906.5,70.5,2.25,22.0,527.0,592.44,461.15
2018,1,13,13,30,900.0,69.0,2.1,22.0,511.0,598.98,466.66
2018,1,13,13,45,889.5,68.0,2.0,22.0,488.0,600.61,468.57
2018,1,13,14,0,879.0,67.0,1.9,22.0,465.0,599.15,468.06
2018,1,13,14,15,806.5,75.0,1.65,21.75,422.5,571.5,447.3
2018,1,13,14,30,734.0,83.0,1.4,21.5,380.0,539.95,423.49
2018,1,13,14,45,723.5,77.5,1.2,21.2,349.0,525.86,413.17
2018,1,13,15,0,713.0,72.0,1.0,20.9,318.0,509.34,400.46
2018,1,13,15,15,712.0,64.0,1.0,20.9,285.0,490.28,386.34
2018,1,13,15,30,711.0,56.0,1.0,20.9,252.0,471.25,371.42
2018,1,13,15,45,650.0,52.5,0.95,19.45,209.0,423.02,334.88
2018,1,13,16,0,589.0,49.0,0.9,18.0,166.0,379.18,300.01
2018,1,13,16,15,440.0,44.0,0.95,17.55,119.0,288.26,226.28
2018,1,13,16,30,291.0,39.0,1.0,17.1,72.0,203.07,154.45
2018,1,13,16,45,204.0,26.0,1.05,16.6,44.0,138.55,77.38
2018,1,13,17,0,117.0,13.0,1.1,16.1,16.0,58.97,0.0
2018,1,13,17,15,58.5,6.5,1.05,15.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,11.65,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,12.2,15.0,12.39,0.0
2018,1,14,7,45,179.0,26.0,1.45,12.8,43.5,20.46,8.54
2018,1,14,8,0,279.0,39.0,1.5,13.4,72.0,30.25,20.39
2018,1,14,8,15,344.5,49.0,1.8,14.1,107.0,37.3,27.22
2018,1,14,8,30,410.0,59.0,2.1,14.8,142.0,44.87,34.2
2018,1,14,8,45,395.0,75.0,2.4,15.55,169.5,55.17,43.43
2018,1,14,9,0,380.0,91.0,2.7,16.3,197.0,65.82,52.78
2018,1,14,9,15,368.5,107.5,2.6,16.8,222.5,79.79,64.94
2018,1,14,9,30,357.0,124.0,2.5,17.3,248.0,113.47,78.09
2018,1,14,9,45,341.5,140.5,2.45,17.8,269.0,149.24,104.27
2018,1,14,10,0,326.0,157.0,2.4,18.3,290.0,179.07,128.36
2018,1,14,10,15,390.0,157.5,2.45,18.85,327.5,207.9,149.65
2018,1,14,10,30,454.0,158.0,2.5,19.4,365.0,244.6,178.35
2018,1,14,10,45,650.5,119.5,2.6,19.95,432.0,290.75,211.69
2018,1,14,11,0,847.0,81.0,2.7,20.5,499.0,350.9,257.83
2018,1,14,11,15,876.5,76.0,2.65,20.7,520.0,392.94,293.9
2018,1,14,11,30,906.0,71.0,2.6,20.9,541.0,432.33,327.45
2018,1,14,11,45,789.5,103.0,2.6,21.15,517.0,442.99,339.49
2018,1,14,12,0,673.0,135.0,2.6,21.4,493.0,445.09,343.78
2018,1,14,12,15,427.5,180.5,2.5,21.35,408.0,387.73,301.99
2018,1,14,12,30,182.0,226.0,2.4,21.3,323.0,311.87,243.87
2018,1,14,12,45,149.0,225.5,2.3,21.3,304.0,300.45,235.5
2018,1,14,13,0,116.0,225.0,2.2,21.3,285.0,287.31,225.37
2018,1,14,13,15,222.0,207.5,2.0,21.2,318.5,334.29,263.35
2018,1,14,13,30,328.0,190.0,1.8,21.1,352.0,389.21,306.74
2018,1,14,13,45,533.0,143.0,1.6,20.95,392.5,473.57,372.83
2018,1,14,14,0,738.0,96.0,1.4,20.8,433.0,554.24,434.26
2018,1,14,14,15,660.0,104.0,1.25,20.5,391.0,520.32,408.44
2018,1,14,14,30,582.0,112.0,1.1,20.2,349.0,483.81,381.22
2018,1,14,14,45,423.0,118.0,0.9,19.95,282.5,392.62,311.44
2018,1,14,15,0,264.0,124.0,0.7,19.7,216.0,297.21,236.97
2018,1,14,15,15,286.5,112.0,0.7,19.7,201.0,295.88,236.86
2018,1,14,15,30,309.0,100.0,0.7,19.7,186.0,302.3,241.6
2018,1,14,15,45,259.0,87.0,0.75,18.5,151.0,248.27,199.15
2018,1,14,16,0,209.0,74.0,0.8,17.3,116.0,204.82,163.94
2018,1,14,16,15,174.0,58.5,0.85,16.8,87.5,166.88,131.67
2018,1,14,16,30,139.0,43.0,0.9,16.3,59.0,130.12,98.96
2018,1,14,16,45,84.0,27.0,1.0,15.75,35.5,81.22,46.88
2018,1,14,17,0,29.0,11.0,1.1,15.2,12.0,22.11,0.0
2018,1,14,17,15,14.5,5.5,1.05,15.2,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.0,0.95,11.3,2.0,0.0,0.0
2018,1,15,7,30,8.0,4.0,0.9,11.7,4.0,3.81,0.0
2018,1,15,7,45,13.0,8.5,0.9,12.05,9.5,7.96,0.0
2018,1,15,8,0,18.0,13.0,0.9,12.4,15.0,12.04,4.8
2018,1,15,8,15,9.0,13.5,0.95,13.05,14.5,12.69,5.63
2018,1,15,8,30,0.0,14.0,1.0,13.7,14.0,12.97,5.97
2018,1,15,8,45,0.0,27.5,1.05,14.3,27.5,25.51,17.27
2018,1,15,9,0,0.0,41.0,1.1,14.9,41.0,38.07,28.48
2018,1,15,9,15,0.0,53.5,1.2,15.3,53.5,49.73,38.78
2018,1,15,9,30,0.0,66.0,1.3,15.7,66.0,61.39,46.6
2018,1,15,9,45,10.0,84.0,1.35,16.1,88.0,78.59,60.42
2018,1,15,10,0,20.0,102.0,1.4,16.5,110.0,94.82,73.24
2018,1,15,10,15,105.5,150.0,1.55,17.2,198.0,150.91,115.58
2018,1,15,10,30,191.0,198.0,1.7,17.9,286.0,217.52,166.3
2018,1,15,10,45,292.0,194.5,1.9,18.65,336.0,253.34,192.4
2018,1,15,11,0,393.0,191.0,2.1,19.4,386.0,298.54,226.86
2018,1,15,11,15,391.5,197.0,2.15,19.75,396.0,321.33,246.25
2018,1,15,11,30,390.0,203.0,2.2,20.1,406.0,343.19,264.64
2018,1,15,11,45,378.0,209.5,2.25,20.45,409.0,360.0,278.87
2018,1,15,12,0,366.0,216.0,2.3,20.8,412.0,375.2,291.54
2018,1,15,12,15,383.5,213.0,2.05,20.55,418.0,394.35,307.16
2018,1,15,12,30,401.0,210.0,1.8,20.3,424.0,413.15,322.25
2018,1,15,12,45,440.0,196.0,1.55,20.0,428.0,436.92,341.05
2018,1,15,13,0,479.0,182.0,1.3,19.7,432.0,456.47,356.42
2018,1,15,13,15,491.0,173.0,1.15,19.35,423.0,464.92,363.58
2018,1,15,13,30,503.0,164.0,1.0,19.0,414.0,471.76,369.46
2018,1,15,13,45,459.5,166.0,0.85,18.6,386.5,455.59,357.54
2018,1,15,14,0,416.0,168.0,0.7,18.2,359.0,437.27,343.96
2018,1,15,14,15,369.0,163.5,0.65,17.9,325.0,400.11,316.66
2018,1,15,14,30,322.0,159.0,0.6,17.6,291.0,369.71,294.04
2018,1,15,14,45,242.0,151.5,0.55,17.3,246.0,315.77,252.43
2018,1,15,15,0,162.0,144.0,0.5,17.0,201.0,253.69,203.68
2018,1,15,15,15,167.0,128.0,0.5,17.0,181.0,239.38,192.97
2018,1,15,15,30,172.0,112.0,0.5,17.0,161.0,224.2,180.89
2018,1,15,15,45,141.5,95.0,0.65,16.15,131.0,187.76,151.64
2018,1,15,16,0,111.0,78.0,0.8,15.3,101.0,151.81,121.89
2018,1,15,16,15,88.0,61.0,0.85,14.8,76.5,120.28,94.8
2018,1,15,16,30,65.0,44.0,0.9,14.3,52.0,89.18,67.29
2018,1,15,16,45,48.0,28.5,1.0,13.8,33.0,61.55,36.6
2018,1,15,17,0,31.0,13.0,1.1,13.3,14.0,24.91,0.0
2018,1,15,17,15,15.5,6.5,1.05,13.05,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.0,4.5,0.5,12.9,4.5,0.0,0.0
2018,1,16,7,30,10.0,9.0,0.5,13.2,9.0,8.58,0.0
2018,1,16,7,45,5.0,20.0,0.45,13.55,20.0,18.57,7.67
2018,1,16,8,0,0.0,31.0,0.4,13.9,31.0,28.63,19.08
2018,1,16,8,15,0.0,45.0,0.45,14.15,45.0,41.05,30.6
2018,1,16,8,30,0.0,59.0,0.5,14.4,59.0,53.34,41.82
2018,1,16,8,45,92.0,81.0,0.6,14.65,107.0,66.54,53.67
2018,1,16,9,0,184.0,103.0,0.7,14.9,155.0,78.43,64.17
2018,1,16,9,15,179.0,119.5,0.8,15.45,176.0,96.66,79.96
2018,1,16,9,30,174.0,136.0,0.9,16.0,197.0,120.51,89.96
2018,1,16,9,45,167.5,153.0,1.0,16.5,216.5,144.15,107.59
2018,1,16,10,0,161.0,170.0,1.1,17.0,236.0,167.26,126.07
2018,1,16,10,15,171.5,180.0,1.1,17.25,255.0,187.92,142.46
2018,1,16,10,30,182.0,190.0,1.1,17.5,274.0,209.25,159.68
2018,1,16,10,45,128.5,191.5,1.1,17.75,252.0,205.81,159.1
2018,1,16,11,0,75.0,193.0,1.1,18.0,230.0,198.31,154.72
2018,1,16,11,15,130.5,204.5,1.05,18.1,271.5,233.18,181.69
2018,1,16,11,30,186.0,216.0,1.0,18.2,313.0,272.92,212.48
2018,1,16,11,45,125.0,217.0,0.95,18.3,282.5,256.2,200.12
2018,1,16,12,0,64.0,218.0,0.9,18.4,252.0,233.18,182.51
2018,1,16,12,15,67.0,217.0,0.85,18.45,253.0,237.36,186.01
2018,1,16,12,30,70.0,216.0,0.8,18.5,254.0,241.46,189.33
2018,1,16,12,45,308.0,186.5,0.8,18.55,349.0,352.58,277.25
2018,1,16,13,0,546.0,157.0,0.8,18.6,444.0,469.86,366.84
2018,1,16,13,15,535.0,153.5,0.9,18.65,428.0,471.39,368.52
2018,1,16,13,30,524.0,150.0,1.0,18.7,412.0,470.73,369.5
2018,1,16,13,45,332.5,157.5,1.1,18.7,321.0,364.73,289.21
2018,1,16,14,0,141.0,165.0,1.2,18.7,230.0,255.44,203.39
2018,1,16,14,15,153.5,170.0,1.15,18.5,237.0,271.17,216.9
2018,1,16,14,30,166.0,175.0,1.1,18.3,244.0,287.15,229.94
2018,1,16,14,45,103.0,142.0,1.05,18.1,183.5,214.52,172.03
2018,1,16,15,0,40.0,109.0,1.0,17.9,123.0,133.91,106.47
2018,1,16,15,15,41.5,107.0,1.0,17.9,120.0,134.35,107.17
2018,1,16,15,30,43.0,105.0,1.0,17.9,117.0,135.57,108.13
2018,1,16,15,45,33.5,91.0,0.85,16.95,99.5,116.38,92.3
2018,1,16,16,0,24.0,77.0,0.7,16.0,82.0,97.54,76.45
2018,1,16,16,15,14.0,60.0,0.75,15.5,62.5,69.33,52.41
2018,1,16,16,30,4.0,43.0,0.8,15.0,43.0,47.03,33.01
2018,1,16,16,45,12.5,27.5,0.85,14.5,28.0,37.64,21.22
2018,1,16,17,0,21.0,12.0,0.9,14.0,13.0,19.98,0.0
2018,1,16,17,15,10.5,6.0,0.9,13.8,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,7,15,16.0,6.5,0.7,11.75,7.0,0.0,0.0
2018,1,17,7,30,32.0,13.0,0.8,12.2,14.0,12.39,0.0
2018,1,17,7,45,54.5,29.0,0.9,12.6,34.0,24.74,12.41
2018,1,17,8,0,77.0,45.0,1.0,13.0,54.0,37.7,26.96
2018,1,17,8,15,101.5,61.5,1.05,13.45,79.0,50.75,39.18
2018,1,17,8,30,126.0,78.0,1.1,13.9,104.0,63.5,50.85
2018,1,17,8,45,177.5,93.5,1.15,14.3,139.0,71.9,58.47
2018,1,17,9,0,229.0,109.0,1.2,14.7,174.0,82.67,67.97
2018,1,17,9,15,322.0,114.0,1.2,15.2,220.0,89.92,68.24
2018,1,17,9,30,415.0,119.0,1.2,15.7,266.0,114.1,76.69
2018,1,17,9,45,446.5,126.5,1.2,16.15,299.0,147.03,98.23
2018,1,17,10,0,478.0,134.0,1.2,16.6,332.0,182.48,124.97
2018,1,17,10,15,482.0,144.5,1.15,17.0,356.0,217.15,153.9
2018,1,17,10,30,486.0,155.0,1.1,17.4,380.0,251.6,183.19
2018,1,17,10,45,493.0,162.5,1.05,17.75,400.0,284.04,210.78
2018,1,17,11,0,500.0,170.0,1.0,18.1,420.0,316.22,237.83
2018,1,17,11,15,520.5,169.5,0.9,18.4,437.0,345.89,262.19
2018,1,17,11,30,541.0,169.0,0.8,18.7,454.0,375.76,286.25
2018,1,17,11,45,490.0,180.5,0.65,19.0,441.5,385.41,294.77
2018,1,17,12,0,439.0,192.0,0.5,19.3,429.0,390.79,299.39
2018,1,17,12,15,437.0,196.0,0.55,19.5,432.0,409.44,314.59
2018,1,17,12,30,435.0,200.0,0.6,19.7,435.0,426.77,328.46
2018,1,17,12,45,454.0,194.0,0.65,19.9,436.5,444.42,342.62
2018,1,17,13,0,473.0,188.0,0.7,20.1,438.0,461.18,356.04
2018,1,17,13,15,480.5,180.0,0.85,20.15,427.5,468.22,363.09
2018,1,17,13,30,488.0,172.0,1.0,20.2,417.0,473.6,368.91
2018,1,17,13,45,543.5,149.5,1.15,20.3,411.5,490.6,383.8
2018,1,17,14,0,599.0,127.0,1.3,20.4,406.0,509.75,400.08
2018,1,17,14,15,570.0,124.5,1.25,20.25,377.0,493.25,388.27
2018,1,17,14,30,541.0,122.0,1.2,20.1,348.0,470.78,372.13
2018,1,17,14,45,480.5,121.5,1.1,19.95,309.5,434.24,344.53
2018,1,17,15,0,420.0,121.0,1.0,19.8,271.0,396.89,315.93
2018,1,17,15,15,400.5,107.5,1.0,19.8,237.5,368.09,294.16
2018,1,17,15,30,381.0,94.0,1.0,19.8,204.0,338.16,270.83
2018,1,17,15,45,367.5,81.0,0.75,18.65,173.5,311.21,249.43
2018,1,17,16,0,354.0,68.0,0.5,17.5,143.0,283.42,226.29
2018,1,17,16,15,305.0,55.5,0.55,17.0,109.5,238.08,188.44
2018,1,17,16,30,256.0,43.0,0.6,16.5,76.0,194.55,150.4
2018,1,17,16,45,177.0,29.5,0.65,15.95,48.0,137.66,93.04
2018,1,17,17,0,98.0,16.0,0.7,15.4,20.0,55.43,0.0
2018,1,17,17,15,49.0,8.0,0.7,15.2,10.0,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,18,7,15,35.0,7.5,1.05,10.7,8.5,0.0,0.0
2018,1,18,7,30,70.0,15.0,1.2,11.4,17.0,14.3,0.0
2018,1,18,7,45,120.5,29.5,1.3,12.15,41.0,24.25,12.36
2018,1,18,8,0,171.0,44.0,1.4,12.9,65.0,35.65,25.23
2018,1,18,8,15,210.5,59.0,1.45,13.45,95.5,47.09,35.98
2018,1,18,8,30,250.0,74.0,1.5,14.0,126.0,58.21,46.17
2018,1,18,8,45,275.0,89.0,1.55,14.55,158.0,68.97,55.84
2018,1,18,9,0,300.0,104.0,1.6,15.1,190.0,79.41,65.02
2018,1,18,9,15,318.5,117.5,1.65,15.7,220.5,92.68,70.24
2018,1,18,9,30,337.0,131.0,1.7,16.3,251.0,123.18,86.58
2018,1,18,9,45,309.0,149.5,1.8,16.9,268.0,153.86,109.5
2018,1,18,10,0,281.0,168.0,1.9,17.5,285.0,181.9,132.81
2018,1,18,10,15,299.5,178.0,1.95,17.75,310.5,210.19,155.53
2018,1,18,10,30,318.0,188.0,2.0,18.0,336.0,239.75,179.8
2018,1,18,10,45,290.5,203.5,2.1,18.3,343.5,261.64,199.41
2018,1,18,11,0,263.0,219.0,2.2,18.6,351.0,281.05,216.59
2018,1,18,11,15,274.0,224.0,2.3,18.65,365.5,303.28,235.16
2018,1,18,11,30,285.0,229.0,2.4,18.7,380.0,325.72,253.79
2018,1,18,11,45,274.5,233.5,2.55,18.75,380.5,338.39,264.9
2018,1,18,12,0,264.0,238.0,2.7,18.8,381.0,349.74,274.8
2018,1,18,12,15,307.5,229.0,2.75,18.75,396.0,373.96,294.68
2018,1,18,12,30,351.0,220.0,2.8,18.7,411.0,399.18,315.38
2018,1,18,12,45,437.5,198.0,2.9,18.65,432.5,440.38,348.81
2018,1,18,13,0,524.0,176.0,3.0,18.6,454.0,479.06,380.36
2018,1,18,13,15,525.5,169.0,3.0,18.5,441.5,484.28,385.51
2018,1,18,13,30,527.0,162.0,3.0,18.4,429.0,487.55,389.26
2018,1,18,13,45,541.0,150.5,3.0,18.3,414.0,491.6,393.74
2018,1,18,14,0,555.0,139.0,3.0,18.2,399.0,493.61,396.6
2018,1,18,14,15,493.5,142.5,3.0,17.95,363.5,464.13,374.39
2018,1,18,14,30,432.0,146.0,3.0,17.7,328.0,432.97,350.62
2018,1,18,14,45,399.5,137.0,3.05,17.5,294.5,404.41,329.01
2018,1,18,15,0,367.0,128.0,3.1,17.3,261.0,374.71,306.04
2018,1,18,15,15,310.5,119.0,3.1,17.3,222.5,320.95,262.92
2018,1,18,15,30,254.0,110.0,3.1,17.3,184.0,277.3,227.1
2018,1,18,15,45,191.5,96.0,2.75,16.35,147.0,225.23,184.21
2018,1,18,16,0,129.0,82.0,2.4,15.4,110.0,166.56,135.07
2018,1,18,16,15,105.0,64.5,2.2,14.95,84.0,133.24,106.26
2018,1,18,16,30,81.0,47.0,2.0,14.5,58.0,100.29,77.13
2018,1,18,16,45,54.5,31.0,1.8,14.0,37.0,68.97,46.09
2018,1,18,17,0,28.0,15.0,1.6,13.5,16.0,25.86,0.0
2018,1,18,17,15,14.0,7.5,1.65,13.4,8.0,12.51,0.0
2018,1,18,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,7.95,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,8.5,8.0,6.67,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.05,18.0,16.45,6.9
2018,1,19,8,0,0.0,28.0,2.0,9.6,28.0,26.0,17.19
2018,1,19,8,15,0.0,42.0,2.1,9.9,42.0,38.7,29.05
2018,1,19,8,30,0.0,56.0,2.2,10.2,56.0,51.05,40.48
2018,1,19,8,45,0.0,72.0,2.3,10.5,72.0,64.86,53.08
2018,1,19,9,0,0.0,88.0,2.4,10.8,88.0,78.48,65.32
2018,1,19,9,15,84.5,113.5,2.45,11.05,143.5,92.13,72.99
2018,1,19,9,30,169.0,139.0,2.5,11.3,199.0,123.14,94.02
2018,1,19,9,45,447.0,115.5,2.5,11.55,297.0,139.51,93.77
2018,1,19,10,0,725.0,92.0,2.5,11.8,395.0,188.58,122.03
2018,1,19,10,15,792.0,84.0,2.55,11.95,436.5,234.86,160.11
2018,1,19,10,30,859.0,76.0,2.6,12.1,478.0,281.62,200.33
2018,1,19,10,45,870.5,77.5,2.65,12.3,501.5,324.8,239.97
2018,1,19,11,0,882.0,79.0,2.7,12.5,525.0,367.18,278.61
2018,1,19,11,15,889.0,79.5,2.75,12.6,541.0,408.03,315.56
2018,1,19,11,30,896.0,80.0,2.8,12.7,557.0,444.66,348.46
2018,1,19,11,45,864.5,89.5,2.85,12.8,555.5,470.19,372.22
2018,1,19,12,0,833.0,99.0,2.9,12.9,554.0,493.23,393.2
2018,1,19,12,15,804.0,104.5,2.95,12.85,544.0,509.59,408.61
2018,1,19,12,30,775.0,110.0,3.0,12.8,534.0,521.83,420.35
2018,1,19,12,45,583.0,150.5,3.1,12.8,467.0,477.2,386.48
2018,1,19,13,0,391.0,191.0,3.2,12.8,400.0,420.2,341.67
2018,1,19,13,15,470.0,170.0,3.2,12.7,414.5,454.49,370.94
2018,1,19,13,30,549.0,149.0,3.2,12.6,429.0,488.51,399.57
2018,1,19,13,45,362.0,150.0,3.25,12.5,331.5,385.11,317.0
2018,1,19,14,0,175.0,151.0,3.3,12.4,234.0,269.22,222.08
2018,1,19,14,15,138.0,126.0,3.3,12.2,189.0,214.93,177.96
2018,1,19,14,30,101.0,101.0,3.3,12.0,144.0,166.81,137.94
2018,1,19,14,45,100.5,103.5,3.3,11.85,143.0,170.17,141.11
2018,1,19,15,0,100.0,106.0,3.3,11.7,142.0,173.66,144.25
2018,1,19,15,15,71.0,90.5,3.3,11.7,114.5,139.86,115.38
2018,1,19,15,30,42.0,75.0,3.3,11.7,87.0,99.14,80.35
2018,1,19,15,45,46.0,73.0,2.9,10.95,84.5,100.23,81.42
2018,1,19,16,0,50.0,71.0,2.5,10.2,82.0,102.22,82.9
2018,1,19,16,15,45.0,56.0,2.25,9.6,64.0,83.18,65.98
2018,1,19,16,30,40.0,41.0,2.0,9.0,46.0,70.94,54.41
2018,1,19,16,45,26.0,26.0,1.75,8.45,29.0,39.89,25.58
2018,1,19,17,0,12.0,11.0,1.5,7.9,12.0,18.05,0.0
2018,1,19,17,15,6.0,5.5,1.55,7.75,6.0,7.56,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,1,20,7,15,106.5,9.0,2.7,5.35,13.0,0.0,0.0
2018,1,20,7,30,213.0,18.0,2.8,5.7,26.0,17.16,0.0
2018,1,20,7,45,364.0,26.5,2.9,6.1,63.0,21.45,11.11
2018,1,20,8,0,515.0,35.0,3.0,6.5,100.0,29.96,20.97
2018,1,20,8,15,594.5,40.5,3.15,7.1,144.0,33.25,24.48
2018,1,20,8,30,674.0,46.0,3.3,7.7,188.0,36.61,27.78
2018,1,20,8,45,723.0,49.0,3.5,8.25,232.0,37.68,28.84
2018,1,20,9,0,772.0,52.0,3.7,8.8,276.0,38.88,29.92
2018,1,20,9,15,803.5,55.0,3.75,9.3,317.0,51.02,30.55
2018,1,20,9,30,835.0,58.0,3.8,9.8,358.0,97.61,49.17
2018,1,20,9,45,857.5,60.0,3.85,10.25,395.0,149.23,84.47
2018,1,20,10,0,880.0,62.0,3.9,10.7,432.0,196.98,123.04
2018,1,20,10,15,894.0,63.5,3.9,11.0,462.0,243.27,164.17
2018,1,20,10,30,908.0,65.0,3.9,11.3,492.0,289.27,206.4
2018,1,20,10,45,918.0,66.0,3.9,11.6,515.5,333.13,247.21
2018,1,20,11,0,928.0,67.0,3.9,11.9,539.0,375.91,286.71
2018,1,20,11,15,933.0,68.0,3.9,12.05,555.0,415.53,323.21
2018,1,20,11,30,938.0,69.0,3.9,12.2,571.0,453.29,357.44
2018,1,20,11,45,939.5,69.5,3.9,12.35,578.5,487.0,387.7
2018,1,20,12,0,941.0,70.0,3.9,12.5,586.0,518.29,415.34
2018,1,20,12,15,936.5,72.0,3.95,12.55,586.0,545.53,439.44
2018,1,20,12,30,932.0,74.0,4.0,12.6,586.0,569.86,460.77
2018,1,20,12,45,923.0,76.0,4.0,12.65,577.5,588.75,477.36
2018,1,20,13,0,914.0,78.0,4.0,12.7,569.0,604.45,491.16
2018,1,20,13,15,906.5,77.0,4.0,12.7,553.0,614.69,500.67
2018,1,20,13,30,899.0,76.0,4.0,12.7,537.0,621.74,507.55
2018,1,20,13,45,878.0,77.0,4.0,12.65,511.5,622.45,509.3
2018,1,20,14,0,857.0,78.0,4.0,12.6,486.0,617.54,506.64
2018,1,20,14,15,851.5,74.5,3.95,12.4,459.5,613.97,505.23
2018,1,20,14,30,846.0,71.0,3.9,12.2,433.0,607.37,501.28
2018,1,20,14,45,824.0,68.5,3.8,12.05,397.0,589.0,487.58
2018,1,20,15,0,802.0,66.0,3.7,11.9,361.0,568.04,471.53
2018,1,20,15,15,762.0,63.5,3.7,11.9,319.0,534.18,444.69
2018,1,20,15,30,722.0,61.0,3.7,11.9,277.0,498.69,415.8
2018,1,20,15,45,653.0,58.0,3.05,10.95,231.0,448.77,374.32
2018,1,20,16,0,584.0,55.0,2.4,10.0,185.0,396.64,329.77
2018,1,20,16,15,535.5,47.0,2.1,9.25,145.5,350.11,288.72
2018,1,20,16,30,487.0,39.0,1.8,8.5,106.0,304.49,246.24
2018,1,20,16,45,359.0,30.0,1.55,7.75,69.0,223.54,167.86
2018,1,20,17,0,231.0,21.0,1.3,7.0,32.0,135.36,0.0
2018,1,20,17,15,115.5,10.5,1.25,6.8,16.0,54.92,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,21,7,15,49.5,8.0,0.45,5.15,10.0,7.63,0.0
2018,1,21,7,30,99.0,16.0,0.5,5.6,20.0,15.25,0.0
2018,1,21,7,45,159.5,30.0,0.5,6.05,46.0,23.55,13.09
2018,1,21,8,0,220.0,44.0,0.5,6.5,72.0,33.97,24.66
2018,1,21,8,15,341.5,53.5,0.45,7.2,117.0,40.56,31.19
2018,1,21,8,30,463.0,63.0,0.4,7.9,162.0,47.84,38.06
2018,1,21,8,45,603.0,59.5,0.35,8.6,217.5,42.62,33.4
2018,1,21,9,0,743.0,56.0,0.3,9.3,273.0,42.12,32.92
2018,1,21,9,15,619.0,82.5,0.4,10.2,280.5,67.15,45.67
2018,1,21,9,30,495.0,109.0,0.5,11.1,288.0,113.86,74.28
2018,1,21,9,45,643.0,93.5,0.6,12.0,350.5,145.35,89.35
2018,1,21,10,0,791.0,78.0,0.7,12.9,413.0,193.29,121.79
2018,1,21,10,15,833.0,74.5,0.75,13.3,449.0,237.54,158.72
2018,1,21,10,30,875.0,71.0,0.8,13.7,485.0,287.76,201.73
2018,1,21,10,45,883.5,73.5,0.85,14.15,508.5,331.32,240.58
2018,1,21,11,0,892.0,76.0,0.9,14.6,532.0,373.8,278.02
2018,1,21,11,15,897.5,76.5,1.0,14.75,547.5,412.02,312.01
2018,1,21,11,30,903.0,77.0,1.1,14.9,563.0,448.49,343.97
2018,1,21,11,45,904.0,78.5,1.2,15.05,571.5,481.99,373.0
2018,1,21,12,0,905.0,80.0,1.3,15.2,580.0,513.17,399.65
2018,1,21,12,15,905.5,80.0,1.35,15.2,580.5,540.17,422.6
2018,1,21,12,30,906.0,80.0,1.4,15.2,581.0,564.53,443.17
2018,1,21,12,45,903.0,79.5,1.5,15.25,573.5,583.74,459.81
2018,1,21,13,0,900.0,79.0,1.6,15.3,566.0,599.98,474.01
2018,1,21,13,15,894.0,78.0,1.6,15.15,551.0,610.95,483.86
2018,1,21,13,30,888.0,77.0,1.6,15.0,536.0,618.81,491.28
2018,1,21,13,45,858.5,80.0,1.65,14.9,508.5,616.51,491.03
2018,1,21,14,0,829.0,83.0,1.7,14.8,481.0,608.53,486.51
2018,1,21,14,15,709.5,99.5,1.7,14.6,425.5,558.9,449.56
2018,1,21,14,30,590.0,116.0,1.7,14.4,370.0,505.09,408.9
2018,1,21,14,45,575.5,108.0,1.65,14.15,339.5,487.11,396.27
2018,1,21,15,0,561.0,100.0,1.6,13.9,309.0,467.07,381.46
2018,1,21,15,15,533.5,92.5,1.6,13.9,273.5,438.04,358.97
2018,1,21,15,30,506.0,85.0,1.6,13.9,238.0,407.68,334.84
2018,1,21,15,45,444.5,77.5,1.2,12.85,197.0,354.07,291.33
2018,1,21,16,0,383.0,70.0,0.8,11.8,156.0,305.57,250.73
2018,1,21,16,15,353.0,57.5,0.85,11.5,123.5,268.48,218.86
2018,1,21,16,30,323.0,45.0,0.9,11.2,91.0,231.96,185.69
2018,1,21,16,45,196.5,32.0,0.9,10.9,57.0,152.11,113.5
2018,1,21,17,0,70.0,19.0,0.9,10.6,23.0,60.21,0.0
2018,1,21,17,15,35.0,9.5,0.9,10.6,11.5,22.77,0.0
2018,1,21,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
