Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,937.71,675.59
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,945.05,681.69
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,946.16,684.01
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,943.84,684.36
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,935.64,681.37
2018,4,3,14,30,891.0,109.0,1.4,23.1,742.0,924.19,676.44
2018,4,3,14,45,877.5,106.5,1.5,22.9,701.5,905.29,667.54
2018,4,3,15,0,864.0,104.0,1.6,22.7,661.0,890.59,661.4
2018,4,3,15,15,846.0,101.5,1.6,22.7,615.5,862.07,644.26
2018,4,3,15,30,828.0,99.0,1.6,22.7,570.0,831.04,625.48
2018,4,3,15,45,802.5,96.0,1.75,22.05,519.5,790.98,603.31
2018,4,3,16,0,777.0,93.0,1.9,21.4,469.0,749.21,579.19
2018,4,3,16,15,741.0,88.5,1.85,20.7,415.0,700.3,547.66
2018,4,3,16,30,705.0,84.0,1.8,20.0,361.0,647.32,512.28
2018,4,3,16,45,627.0,81.0,1.75,19.3,300.5,566.49,454.35
2018,4,3,17,0,549.0,78.0,1.7,18.6,240.0,488.87,395.58
2018,4,3,17,15,339.0,67.5,1.6,17.55,161.0,318.23,260.28
2018,4,3,17,30,129.0,57.0,1.5,16.5,82.0,156.64,126.46
2018,4,3,17,45,161.0,44.5,1.4,15.4,66.0,156.34,124.62
2018,4,3,18,0,193.0,32.0,1.3,14.3,50.0,165.63,121.4
2018,4,3,18,15,101.5,18.0,1.3,13.8,27.0,63.63,0.0
2018,4,3,18,30,10.0,4.0,1.3,13.3,4.0,0.0,0.0
2018,4,3,18,45,5.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.85,10.95,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,11.2,11.0,10.48,0.0
2018,4,4,6,15,2.0,24.0,0.9,11.7,24.0,22.12,11.8
2018,4,4,6,30,0.0,37.0,1.0,12.2,37.0,33.92,24.15
2018,4,4,6,45,0.5,44.0,1.1,12.7,44.0,40.74,30.75
2018,4,4,7,0,1.0,51.0,1.2,13.2,51.0,47.41,36.94
2018,4,4,7,15,16.0,86.0,1.25,13.85,91.5,77.03,63.26
2018,4,4,7,30,31.0,121.0,1.3,14.5,132.0,100.67,83.79
2018,4,4,7,45,106.0,149.0,1.4,15.15,194.0,114.91,95.72
2018,4,4,8,0,181.0,177.0,1.5,15.8,256.0,139.48,107.95
2018,4,4,8,15,263.0,192.0,1.5,16.45,321.5,163.43,119.7
2018,4,4,8,30,345.0,207.0,1.5,17.1,387.0,204.01,146.45
2018,4,4,8,45,409.0,211.0,1.5,17.8,444.0,235.5,168.69
2018,4,4,9,0,473.0,215.0,1.5,18.5,501.0,280.19,202.98
2018,4,4,9,15,491.0,209.5,1.55,19.0,524.5,310.28,228.42
2018,4,4,9,30,509.0,204.0,1.6,19.5,548.0,341.62,254.94
2018,4,4,9,45,390.0,269.0,1.7,20.05,541.0,375.78,284.32
2018,4,4,10,0,271.0,334.0,1.8,20.6,534.0,402.54,305.79
2018,4,4,10,15,302.5,340.0,1.85,20.7,571.5,441.18,335.28
2018,4,4,10,30,334.0,346.0,1.9,20.8,609.0,482.32,366.32
2018,4,4,10,45,325.5,360.0,1.95,20.85,622.0,508.94,386.2
2018,4,4,11,0,317.0,374.0,2.0,20.9,635.0,534.53,405.07
2018,4,4,11,15,368.5,365.5,1.9,20.7,674.0,579.56,438.45
2018,4,4,11,30,420.0,357.0,1.8,20.5,713.0,627.59,473.41
2018,4,4,11,45,310.0,387.0,1.7,20.3,651.0,592.69,446.48
2018,4,4,12,0,200.0,417.0,1.6,20.1,589.0,548.5,412.95
2018,4,4,12,15,262.5,404.5,1.5,20.1,629.5,601.12,451.73
2018,4,4,12,30,325.0,392.0,1.4,20.1,670.0,653.14,488.75
2018,4,4,12,45,435.5,352.0,1.35,20.05,720.5,725.73,541.07
2018,4,4,13,0,546.0,312.0,1.3,20.0,771.0,795.94,590.63
2018,4,4,13,15,577.5,289.5,1.45,20.15,766.0,814.35,605.21
2018,4,4,13,30,609.0,267.0,1.6,20.3,761.0,832.54,620.22
2018,4,4,13,45,544.0,280.5,1.75,20.5,711.5,795.29,595.35
2018,4,4,14,0,479.0,294.0,1.9,20.7,662.0,757.3,569.91
2018,4,4,14,15,391.0,306.0,2.05,20.65,598.0,684.3,519.72
2018,4,4,14,30,303.0,318.0,2.2,20.6,534.0,621.56,475.32
2018,4,4,14,45,231.0,301.5,2.4,20.6,461.0,528.81,408.94
2018,4,4,15,0,159.0,285.0,2.6,20.6,388.0,448.64,349.59
2018,4,4,15,15,311.0,241.5,2.6,20.6,425.5,545.24,427.51
2018,4,4,15,30,463.0,198.0,2.6,20.6,463.0,635.72,498.39
2018,4,4,15,45,423.5,189.0,2.55,19.95,415.0,585.85,462.71
2018,4,4,16,0,384.0,180.0,2.5,19.3,367.0,522.76,417.55
2018,4,4,16,15,235.5,158.0,2.3,18.65,268.5,374.04,302.3
2018,4,4,16,30,87.0,136.0,2.1,18.0,170.0,220.42,178.39
2018,4,4,16,45,105.5,125.0,1.9,17.4,160.5,221.12,180.54
2018,4,4,17,0,124.0,114.0,1.7,16.8,151.0,220.88,180.99
2018,4,4,17,15,92.5,93.5,1.55,16.0,118.0,174.42,142.21
2018,4,4,17,30,61.0,73.0,1.4,15.2,85.0,120.68,96.66
2018,4,4,17,45,40.5,52.5,1.25,14.45,59.5,84.72,65.31
2018,4,4,18,0,20.0,32.0,1.1,13.7,34.0,48.83,32.67
2018,4,4,18,15,14.0,18.0,1.05,13.5,19.0,27.44,0.0
2018,4,4,18,30,8.0,4.0,1.0,13.3,4.0,3.81,0.0
2018,4,4,18,45,4.0,2.0,1.0,13.05,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,5,45,5.0,4.5,0.95,9.95,4.5,0.0,0.0
2018,4,5,6,0,10.0,9.0,0.9,10.3,9.0,8.58,0.0
2018,4,5,6,15,5.0,18.5,1.05,11.0,18.5,17.17,8.32
2018,4,5,6,30,0.0,28.0,1.2,11.7,28.0,25.99,17.3
2018,4,5,6,45,19.5,47.0,1.35,12.35,52.0,42.54,32.44
2018,4,5,7,0,39.0,66.0,1.5,13.0,76.0,58.45,46.84
2018,4,5,7,15,66.0,83.0,1.45,13.65,104.0,68.7,55.92
2018,4,5,7,30,93.0,100.0,1.4,14.3,132.0,81.47,66.98
2018,4,5,7,45,61.5,116.5,1.35,14.95,139.0,99.29,82.2
2018,4,5,8,0,30.0,133.0,1.3,15.6,146.0,113.63,89.17
2018,4,5,8,15,32.5,165.5,1.1,15.85,181.0,141.73,110.99
2018,4,5,8,30,35.0,198.0,0.9,16.1,216.0,170.52,133.28
2018,4,5,8,45,82.0,237.5,0.75,16.35,285.5,213.78,165.01
2018,4,5,9,0,129.0,277.0,0.6,16.6,355.0,255.85,195.6
2018,4,5,9,15,102.5,284.0,0.55,17.2,349.0,271.18,207.69
2018,4,5,9,30,76.0,291.0,0.5,17.8,343.0,276.36,211.66
2018,4,5,9,45,192.5,313.5,0.45,18.45,454.0,343.27,260.06
2018,4,5,10,0,309.0,336.0,0.4,19.1,565.0,422.83,317.0
2018,4,5,10,15,333.0,343.0,0.5,19.7,598.5,460.45,344.34
2018,4,5,10,30,357.0,350.0,0.6,20.3,632.0,499.83,373.02
2018,4,5,10,45,410.5,341.0,0.75,20.9,674.0,542.49,404.46
2018,4,5,11,0,464.0,332.0,0.9,21.5,716.0,591.63,440.1
2018,4,5,11,15,370.0,366.0,1.05,21.55,675.5,582.59,433.65
2018,4,5,11,30,276.0,400.0,1.2,21.6,635.0,565.18,421.16
2018,4,5,11,45,404.5,357.5,1.4,21.7,705.0,638.77,476.92
2018,4,5,12,0,533.0,315.0,1.6,21.8,775.0,718.2,535.47
2018,4,5,12,15,351.5,361.0,1.85,21.55,664.0,632.44,474.34
2018,4,5,12,30,170.0,407.0,2.1,21.3,553.0,535.58,403.64
2018,4,5,12,45,109.5,390.0,2.35,21.0,483.5,476.11,361.3
2018,4,5,13,0,49.0,373.0,2.6,20.7,414.0,405.64,309.21
2018,4,5,13,15,56.0,373.0,2.65,20.4,419.0,415.78,318.02
2018,4,5,13,30,63.0,373.0,2.7,20.1,424.0,426.03,326.61
2018,4,5,13,45,97.0,372.5,2.75,19.8,448.5,460.1,353.92
2018,4,5,14,0,131.0,372.0,2.8,19.5,473.0,505.65,389.46
2018,4,5,14,15,115.0,353.0,2.85,19.2,439.0,475.33,367.63
2018,4,5,14,30,99.0,334.0,2.9,18.9,405.0,431.89,336.19
2018,4,5,14,45,105.5,314.5,2.95,18.65,386.5,419.34,328.4
2018,4,5,15,0,112.0,295.0,3.0,18.4,368.0,406.06,319.87
2018,4,5,15,15,109.5,272.5,3.0,18.4,339.5,380.76,301.43
2018,4,5,15,30,107.0,250.0,3.0,18.4,311.0,354.87,282.42
2018,4,5,15,45,123.0,231.0,2.75,17.65,295.5,360.77,288.98
2018,4,5,16,0,139.0,212.0,2.5,16.9,280.0,352.45,284.4
2018,4,5,16,15,129.0,187.5,2.3,16.55,245.0,315.62,256.15
2018,4,5,16,30,119.0,163.0,2.1,16.2,210.0,278.55,227.32
2018,4,5,16,45,120.0,140.5,1.95,15.85,182.0,251.8,206.57
2018,4,5,17,0,121.0,118.0,1.8,15.5,154.0,224.29,184.55
2018,4,5,17,15,109.0,96.5,1.7,15.15,124.0,189.08,155.18
2018,4,5,17,30,97.0,75.0,1.6,14.8,94.0,154.09,125.13
2018,4,5,17,45,68.5,54.5,1.5,14.4,66.0,111.63,87.89
2018,4,5,18,0,40.0,34.0,1.4,14.0,38.0,70.2,49.85
2018,4,5,18,15,22.5,19.0,1.35,13.85,21.0,37.27,0.0
2018,4,5,18,30,5.0,4.0,1.3,13.7,4.0,5.9,0.0
2018,4,5,18,45,2.5,2.0,1.25,13.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,12.95,1.5,1.43,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.1,3.0,2.77,0.0
2018,4,6,6,15,0.0,6.0,1.1,13.3,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,1.2,13.5,9.0,8.33,1.68
2018,4,6,6,45,0.0,11.0,1.3,13.7,11.0,10.18,3.46
2018,4,6,7,0,0.0,13.0,1.4,13.9,13.0,12.04,5.19
2018,4,6,7,15,0.0,37.0,1.5,14.1,37.0,34.35,25.25
2018,4,6,7,30,0.0,61.0,1.6,14.3,61.0,56.72,45.12
2018,4,6,7,45,6.5,104.5,1.65,14.55,107.5,94.25,77.97
2018,4,6,8,0,13.0,148.0,1.7,14.8,154.0,130.18,103.49
2018,4,6,8,15,38.0,179.0,1.8,15.05,199.0,152.2,119.77
2018,4,6,8,30,63.0,210.0,1.9,15.3,244.0,183.58,143.43
2018,4,6,8,45,60.5,229.0,2.0,15.55,264.0,204.08,159.57
2018,4,6,9,0,58.0,248.0,2.1,15.8,284.0,224.44,175.65
2018,4,6,9,15,39.5,248.0,2.2,16.1,273.0,225.18,176.5
2018,4,6,9,30,21.0,248.0,2.3,16.4,262.0,229.66,180.09
2018,4,6,9,45,20.0,256.0,2.45,16.7,270.0,238.68,186.82
2018,4,6,10,0,19.0,264.0,2.6,17.0,278.0,247.51,193.36
2018,4,6,10,15,18.5,267.5,2.7,17.35,281.5,252.52,196.84
2018,4,6,10,30,18.0,271.0,2.8,17.7,285.0,257.36,200.2
2018,4,6,10,45,15.0,255.5,2.9,18.1,267.5,243.61,189.08
2018,4,6,11,0,12.0,240.0,3.0,18.5,250.0,229.16,177.49
2018,4,6,11,15,15.0,266.5,3.05,18.7,279.0,256.5,198.55
2018,4,6,11,30,18.0,293.0,3.1,18.9,308.0,284.31,219.73
2018,4,6,11,45,16.5,279.0,3.15,19.1,293.0,271.88,209.92
2018,4,6,12,0,15.0,265.0,3.2,19.3,278.0,259.06,199.93
2018,4,6,12,15,12.0,237.0,3.2,19.15,247.5,231.53,178.76
2018,4,6,12,30,9.0,209.0,3.2,19.0,217.0,203.47,157.06
2018,4,6,12,45,15.0,248.5,3.15,18.9,261.5,246.71,191.06
2018,4,6,13,0,21.0,288.0,3.1,18.8,306.0,290.81,225.29
2018,4,6,13,15,21.0,289.0,3.05,18.65,306.5,293.07,227.18
2018,4,6,13,30,21.0,290.0,3.0,18.5,307.0,295.34,229.24
2018,4,6,13,45,19.5,275.5,2.95,18.35,291.0,280.95,218.49
2018,4,6,14,0,18.0,261.0,2.9,18.2,275.0,266.33,207.6
2018,4,6,14,15,15.0,242.0,2.9,18.15,253.5,245.67,191.84
2018,4,6,14,30,12.0,223.0,2.9,18.1,232.0,224.82,175.85
2018,4,6,14,45,12.5,215.5,2.85,18.05,224.0,218.6,171.42
2018,4,6,15,0,13.0,208.0,2.8,18.0,216.0,212.38,166.97
2018,4,6,15,15,17.5,197.0,2.8,18.0,207.5,206.04,162.6
2018,4,6,15,30,22.0,186.0,2.8,18.0,199.0,199.53,158.08
2018,4,6,15,45,16.0,165.5,2.8,17.9,174.5,174.03,137.93
2018,4,6,16,0,10.0,145.0,2.8,17.8,150.0,148.63,117.65
2018,4,6,16,15,33.0,138.5,2.7,17.65,152.0,169.47,136.01
2018,4,6,16,30,56.0,132.0,2.6,17.5,154.0,181.07,146.66
2018,4,6,16,45,64.5,121.5,2.5,17.35,143.5,176.37,143.38
2018,4,6,17,0,73.0,111.0,2.4,17.2,133.0,171.56,139.74
2018,4,6,17,15,38.0,83.5,2.15,16.95,95.0,115.4,92.26
2018,4,6,17,30,3.0,56.0,1.9,16.7,57.0,56.48,41.95
2018,4,6,17,45,1.5,39.5,1.65,16.45,40.0,38.77,26.64
2018,4,6,18,0,0.0,23.0,1.4,16.2,23.0,21.35,11.23
2018,4,6,18,15,2.5,13.0,1.35,16.1,13.0,13.22,0.0
2018,4,6,18,30,5.0,3.0,1.3,16.0,3.0,4.96,0.0
2018,4,6,18,45,2.5,1.5,1.25,15.9,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,2.9,14.7,1.0,0.95,0.0
2018,4,7,6,0,0.0,2.0,3.1,14.7,2.0,1.85,0.0
2018,4,7,6,15,7.5,5.5,3.15,14.65,6.5,5.22,0.0
2018,4,7,6,30,15.0,9.0,3.2,14.6,11.0,8.43,1.74
2018,4,7,6,45,7.5,15.0,3.25,14.55,16.0,14.1,6.92
2018,4,7,7,0,0.0,21.0,3.3,14.5,21.0,19.47,11.81
2018,4,7,7,15,0.0,28.0,3.25,14.55,28.0,25.97,17.67
2018,4,7,7,30,0.0,35.0,3.2,14.6,35.0,32.49,23.46
2018,4,7,7,45,10.0,59.0,3.15,14.7,63.5,54.9,43.27
2018,4,7,8,0,20.0,83.0,3.1,14.8,92.0,75.26,57.62
2018,4,7,8,15,130.0,154.5,3.15,15.2,223.5,137.24,103.88
2018,4,7,8,30,240.0,226.0,3.2,15.6,355.0,207.28,155.08
2018,4,7,8,45,190.0,243.0,3.25,16.0,350.5,234.24,178.76
2018,4,7,9,0,140.0,260.0,3.3,16.4,346.0,248.34,192.08
2018,4,7,9,15,164.0,286.0,3.35,16.8,393.5,286.88,222.2
2018,4,7,9,30,188.0,312.0,3.4,17.2,441.0,328.28,254.44
2018,4,7,9,45,149.0,324.5,3.45,17.6,430.0,335.92,261.03
2018,4,7,10,0,110.0,337.0,3.5,18.0,419.0,339.54,263.97
2018,4,7,10,15,132.5,361.5,3.5,18.2,464.5,380.54,295.35
2018,4,7,10,30,155.0,386.0,3.5,18.4,510.0,423.99,328.2
2018,4,7,10,45,238.5,386.5,3.55,18.6,583.0,486.36,375.91
2018,4,7,11,0,322.0,387.0,3.6,18.8,656.0,553.14,426.55
2018,4,7,11,15,343.5,386.0,3.65,18.9,677.5,585.22,450.63
2018,4,7,11,30,365.0,385.0,3.7,19.0,699.0,618.0,475.22
2018,4,7,11,45,378.0,384.0,3.75,19.1,711.0,644.87,495.23
2018,4,7,12,0,391.0,383.0,3.8,19.2,723.0,671.44,514.93
2018,4,7,12,15,473.0,346.5,3.85,19.2,757.0,723.59,554.97
2018,4,7,12,30,555.0,310.0,3.9,19.2,791.0,775.0,594.17
2018,4,7,12,45,593.5,292.0,3.95,19.15,801.0,807.67,618.91
2018,4,7,13,0,632.0,274.0,4.0,19.1,811.0,840.53,643.82
2018,4,7,13,15,628.0,268.0,4.0,19.05,792.0,845.22,647.78
2018,4,7,13,30,624.0,262.0,4.0,19.0,773.0,847.23,650.12
2018,4,7,13,45,651.5,238.5,4.05,18.9,757.5,857.65,659.83
2018,4,7,14,0,679.0,215.0,4.1,18.8,742.0,864.97,667.29
2018,4,7,14,15,711.0,190.0,4.1,18.65,721.5,871.35,673.2
2018,4,7,14,30,743.0,165.0,4.1,18.5,701.0,873.81,676.51
2018,4,7,14,45,647.5,186.5,4.1,18.35,635.5,809.09,631.96
2018,4,7,15,0,552.0,208.0,4.1,18.2,570.0,738.53,581.14
2018,4,7,15,15,550.0,192.5,4.1,18.2,532.5,714.42,565.55
2018,4,7,15,30,548.0,177.0,4.1,18.2,495.0,688.02,547.86
2018,4,7,15,45,519.5,168.0,4.05,17.65,448.5,644.92,517.77
2018,4,7,16,0,491.0,159.0,4.0,17.1,402.0,601.21,486.72
2018,4,7,16,15,556.5,132.5,3.9,16.7,379.5,609.8,496.83
2018,4,7,16,30,622.0,106.0,3.8,16.3,357.0,618.17,506.01
2018,4,7,16,45,588.5,96.5,3.7,15.85,307.0,563.16,464.11
2018,4,7,17,0,555.0,87.0,3.6,15.4,257.0,508.51,421.38
2018,4,7,17,15,492.5,78.5,3.3,14.75,207.5,436.89,362.91
2018,4,7,17,30,430.0,70.0,3.0,14.1,158.0,368.65,304.96
2018,4,7,17,45,319.0,57.0,2.75,13.45,111.5,274.84,223.91
2018,4,7,18,0,208.0,44.0,2.5,12.8,65.0,191.43,147.3
2018,4,7,18,15,113.5,26.0,2.5,12.5,36.5,98.47,0.0
2018,4,7,18,30,19.0,8.0,2.5,12.2,8.0,15.65,0.0
2018,4,7,18,45,9.5,4.0,2.55,11.9,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,54.0,12.0,3.05,9.15,15.0,11.44,0.0
2018,4,8,6,0,108.0,24.0,3.2,9.3,30.0,19.16,0.0
2018,4,8,6,15,230.0,39.5,3.4,9.7,70.0,30.93,20.75
2018,4,8,6,30,352.0,55.0,3.6,10.1,110.0,42.22,31.97
2018,4,8,6,45,441.5,65.0,3.8,10.5,161.0,50.13,39.56
2018,4,8,7,0,531.0,75.0,4.0,10.9,212.0,55.58,44.67
2018,4,8,7,15,590.0,82.0,4.05,11.4,266.5,58.12,46.92
2018,4,8,7,30,649.0,89.0,4.1,11.9,321.0,60.6,48.97
2018,4,8,7,45,691.5,93.5,4.15,12.4,375.5,60.97,49.05
2018,4,8,8,0,734.0,98.0,4.2,12.9,430.0,95.11,55.62
2018,4,8,8,15,755.5,104.0,4.15,13.35,480.0,144.43,84.32
2018,4,8,8,30,777.0,110.0,4.1,13.8,530.0,196.13,123.76
2018,4,8,8,45,808.0,110.5,4.1,14.3,581.0,252.86,171.32
2018,4,8,9,0,839.0,111.0,4.1,14.8,632.0,306.82,218.54
2018,4,8,9,15,857.5,112.5,4.05,15.2,676.0,360.38,266.24
2018,4,8,9,30,876.0,114.0,4.0,15.6,720.0,415.07,314.22
2018,4,8,9,45,891.0,113.5,3.95,16.0,757.5,471.98,362.84
2018,4,8,10,0,906.0,113.0,3.9,16.4,795.0,524.04,406.49
2018,4,8,10,15,914.0,114.5,3.9,16.75,825.0,574.05,447.51
2018,4,8,10,30,922.0,116.0,3.9,17.1,855.0,623.09,486.62
2018,4,8,10,45,927.0,117.0,3.9,17.45,877.5,668.72,522.14
2018,4,8,11,0,932.0,118.0,3.9,17.8,900.0,712.7,555.53
2018,4,8,11,15,934.0,119.5,3.9,18.05,914.0,753.26,585.84
2018,4,8,11,30,936.0,121.0,3.9,18.3,928.0,791.61,613.01
2018,4,8,11,45,936.5,121.5,3.95,18.55,934.0,825.55,636.32
2018,4,8,12,0,937.0,122.0,4.0,18.8,940.0,856.87,657.71
2018,4,8,12,15,937.0,121.0,4.0,18.9,937.5,883.61,675.99
2018,4,8,12,30,937.0,120.0,4.0,19.0,935.0,907.4,692.25
2018,4,8,12,45,935.0,119.5,4.05,19.15,924.5,926.93,705.73
2018,4,8,13,0,933.0,119.0,4.1,19.3,914.0,943.25,717.13
2018,4,8,13,15,928.0,118.5,4.1,19.3,895.5,953.63,724.7
2018,4,8,13,30,923.0,118.0,4.1,19.3,877.0,960.65,730.13
2018,4,8,13,45,915.5,117.0,4.05,19.3,850.5,961.49,731.21
2018,4,8,14,0,908.0,116.0,4.0,19.3,824.0,958.96,730.15
2018,4,8,14,15,898.0,114.5,4.0,19.2,790.0,950.28,725.61
2018,4,8,14,30,888.0,113.0,4.0,19.1,756.0,938.36,719.0
2018,4,8,14,45,874.0,111.0,3.95,19.0,715.5,926.56,712.33
2018,4,8,15,0,860.0,109.0,3.9,18.9,675.0,904.52,698.6
2018,4,8,15,15,842.5,106.0,3.9,18.9,629.5,875.46,680.01
2018,4,8,15,30,825.0,103.0,3.9,18.9,584.0,843.9,659.6
2018,4,8,15,45,800.0,100.0,3.85,18.45,533.5,803.78,633.72
2018,4,8,16,0,775.0,97.0,3.8,18.0,483.0,761.97,606.24
2018,4,8,16,15,740.0,93.0,3.6,17.55,429.5,714.12,573.16
2018,4,8,16,30,705.0,89.0,3.4,17.1,376.0,661.94,536.15
2018,4,8,16,45,656.5,83.5,3.25,16.65,321.0,598.19,489.42
2018,4,8,17,0,608.0,78.0,3.1,16.2,266.0,535.73,440.95
2018,4,8,17,15,537.0,70.5,2.75,15.3,213.0,458.07,378.54
2018,4,8,17,30,466.0,63.0,2.4,14.4,160.0,384.22,316.75
2018,4,8,17,45,357.5,51.5,2.05,13.5,113.0,289.1,235.33
2018,4,8,18,0,249.0,40.0,1.7,12.6,66.0,206.71,160.15
2018,4,8,18,15,140.5,24.0,1.7,12.2,37.0,113.96,15.32
2018,4,8,18,30,32.0,8.0,1.7,11.8,8.0,21.2,0.0
2018,4,8,18,45,16.0,4.0,1.65,11.4,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,5,45,28.0,11.0,1.2,9.3,12.5,10.48,0.0
2018,4,9,6,0,56.0,22.0,1.2,9.9,25.0,18.26,0.58
2018,4,9,6,15,80.0,39.5,1.4,10.85,49.5,33.37,22.99
2018,4,9,6,30,104.0,57.0,1.6,11.8,74.0,47.48,36.48
2018,4,9,6,45,124.0,78.0,1.85,12.75,105.5,63.68,51.3
2018,4,9,7,0,144.0,99.0,2.1,13.7,137.0,79.43,65.36
2018,4,9,7,15,116.0,116.5,2.1,14.4,151.5,92.3,76.57
2018,4,9,7,30,88.0,134.0,2.1,15.1,166.0,104.74,87.1
2018,4,9,7,45,101.0,164.0,2.1,15.85,206.0,124.72,103.89
2018,4,9,8,0,114.0,194.0,2.1,16.6,246.0,153.43,118.72
2018,4,9,8,15,162.0,213.0,2.05,17.3,296.0,182.52,137.87
2018,4,9,8,30,210.0,232.0,2.0,18.0,346.0,216.97,162.1
2018,4,9,8,45,359.0,221.5,2.0,18.7,437.0,249.59,182.07
2018,4,9,9,0,508.0,211.0,2.0,19.4,528.0,297.79,216.53
2018,4,9,9,15,615.0,190.0,1.9,20.05,600.0,345.22,253.2
2018,4,9,9,30,722.0,169.0,1.8,20.7,672.0,402.6,298.07
2018,4,9,9,45,617.0,221.5,1.7,21.35,666.5,441.82,330.72
2018,4,9,10,0,512.0,274.0,1.6,22.0,661.0,470.17,353.02
2018,4,9,10,15,627.0,237.0,1.55,22.55,729.5,527.21,395.65
2018,4,9,10,30,742.0,200.0,1.5,23.1,798.0,593.03,443.83
2018,4,9,10,45,821.0,168.0,1.4,23.7,846.0,651.18,485.01
2018,4,9,11,0,900.0,136.0,1.3,24.3,894.0,711.07,526.3
2018,4,9,11,15,903.5,136.5,1.35,24.7,908.0,750.68,553.59
2018,4,9,11,30,907.0,137.0,1.4,25.1,922.0,788.27,578.71
2018,4,9,11,45,909.5,135.5,1.45,25.45,927.5,821.09,599.51
2018,4,9,12,0,912.0,134.0,1.5,25.8,933.0,851.45,618.63
2018,4,9,12,15,915.5,131.5,1.5,26.05,932.0,879.07,635.59
2018,4,9,12,30,919.0,129.0,1.5,26.3,931.0,903.95,650.76
2018,4,9,12,45,922.0,125.5,1.55,26.5,922.0,924.54,664.0
2018,4,9,13,0,925.0,122.0,1.6,26.7,913.0,942.07,675.39
2018,4,9,13,15,908.5,126.5,1.6,26.75,890.0,947.08,678.75
2018,4,9,13,30,892.0,131.0,1.6,26.8,867.0,948.64,680.18
2018,4,9,13,45,736.5,193.5,1.6,26.8,788.5,892.78,645.19
2018,4,9,14,0,581.0,256.0,1.6,26.8,710.0,818.25,595.86
2018,4,9,14,15,506.5,270.0,1.65,26.7,654.0,768.91,563.93
2018,4,9,14,30,432.0,284.0,1.7,26.6,598.0,717.92,529.95
2018,4,9,14,45,483.5,249.5,1.7,26.5,583.5,728.0,540.27
2018,4,9,15,0,535.0,215.0,1.7,26.4,569.0,734.06,547.43
2018,4,9,15,15,650.0,165.0,1.7,26.4,566.0,780.08,582.13
2018,4,9,15,30,765.0,115.0,1.7,26.4,563.0,808.04,602.24
2018,4,9,15,45,704.5,118.0,1.6,25.85,503.0,751.02,565.31
2018,4,9,16,0,644.0,121.0,1.5,25.3,443.0,689.95,525.64
2018,4,9,16,15,495.5,135.0,1.35,24.55,367.0,567.34,439.31
2018,4,9,16,30,347.0,149.0,1.2,23.8,291.0,445.85,349.84
2018,4,9,16,45,253.5,130.5,1.1,23.05,226.5,347.28,275.81
2018,4,9,17,0,160.0,112.0,1.0,22.3,162.0,242.74,194.12
2018,4,9,17,15,121.0,88.0,1.0,21.4,121.5,184.4,147.74
2018,4,9,17,30,82.0,64.0,1.0,20.5,81.0,128.01,101.25
2018,4,9,17,45,68.5,49.0,1.0,19.55,60.5,101.27,78.27
2018,4,9,18,0,55.0,34.0,1.0,18.6,40.0,75.5,54.73
2018,4,9,18,15,32.0,19.0,0.95,18.15,22.0,41.1,6.58
2018,4,9,18,30,9.0,4.0,0.9,17.7,4.0,7.65,0.0
2018,4,9,18,45,4.5,2.0,0.9,17.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.1,13.65,14.0,10.96,0.0
2018,4,10,6,0,86.0,23.0,1.1,13.9,28.0,19.09,3.61
2018,4,10,6,15,147.0,40.0,1.35,14.35,59.5,32.55,22.13
2018,4,10,6,30,208.0,57.0,1.6,14.8,91.0,45.61,34.47
2018,4,10,6,45,245.5,75.0,1.8,15.3,130.0,58.93,46.64
2018,4,10,7,0,283.0,93.0,2.0,15.8,169.0,71.76,58.1
2018,4,10,7,15,292.0,113.0,2.1,16.2,206.0,85.39,69.98
2018,4,10,7,30,301.0,133.0,2.2,16.6,243.0,98.42,81.09
2018,4,10,7,45,299.0,157.0,2.25,17.05,280.5,113.41,93.65
2018,4,10,8,0,297.0,181.0,2.3,17.5,318.0,148.05,108.29
2018,4,10,8,15,308.5,202.5,2.25,17.95,359.0,184.79,133.16
2018,4,10,8,30,320.0,224.0,2.2,18.4,400.0,223.09,162.12
2018,4,10,8,45,316.5,246.5,2.2,18.9,433.0,260.36,192.16
2018,4,10,9,0,313.0,269.0,2.2,19.4,466.0,297.48,222.32
2018,4,10,9,15,315.0,288.5,2.2,19.75,498.0,333.93,251.69
2018,4,10,9,30,317.0,308.0,2.2,20.1,530.0,370.65,280.82
2018,4,10,9,45,419.5,290.5,2.2,20.45,600.0,416.44,315.7
2018,4,10,10,0,522.0,273.0,2.2,20.8,670.0,476.3,361.3
2018,4,10,10,15,596.5,254.5,2.25,21.05,724.5,529.27,401.96
2018,4,10,10,30,671.0,236.0,2.3,21.3,779.0,586.55,445.43
2018,4,10,10,45,710.0,224.0,2.35,21.5,812.0,633.43,480.7
2018,4,10,11,0,749.0,212.0,2.4,21.7,845.0,681.87,516.58
2018,4,10,11,15,701.5,243.0,2.45,21.8,843.5,710.02,536.23
2018,4,10,11,30,654.0,274.0,2.5,21.9,842.0,733.41,552.17
2018,4,10,11,45,626.5,291.0,2.55,22.0,838.5,754.9,566.99
2018,4,10,12,0,599.0,308.0,2.6,22.1,835.0,773.88,579.84
2018,4,10,12,15,660.0,271.5,2.65,22.15,850.5,811.81,608.18
2018,4,10,12,30,721.0,235.0,2.7,22.2,866.0,849.98,636.42
2018,4,10,12,45,698.5,244.5,2.75,22.25,850.0,859.71,642.97
2018,4,10,13,0,676.0,254.0,2.8,22.3,834.0,866.28,647.6
2018,4,10,13,15,668.5,248.5,2.85,22.25,812.0,868.51,650.24
2018,4,10,13,30,661.0,243.0,2.9,22.2,790.0,867.87,651.02
2018,4,10,13,45,604.5,258.5,2.95,22.15,747.0,840.56,632.33
2018,4,10,14,0,548.0,274.0,3.0,22.1,704.0,808.6,610.51
2018,4,10,14,15,464.5,290.5,3.05,21.85,644.5,753.41,572.09
2018,4,10,14,30,381.0,307.0,3.1,21.6,585.0,685.66,524.37
2018,4,10,14,45,307.5,305.5,3.15,21.35,522.0,618.9,476.74
2018,4,10,15,0,234.0,304.0,3.2,21.1,459.0,539.24,418.67
2018,4,10,15,15,165.0,280.5,3.2,21.1,386.0,452.58,353.74
2018,4,10,15,30,96.0,257.0,3.2,21.1,313.0,354.0,278.15
2018,4,10,15,45,73.5,230.0,3.2,20.3,271.0,305.62,242.01
2018,4,10,16,0,51.0,203.0,3.2,19.5,229.0,257.63,205.15
2018,4,10,16,15,85.5,186.0,3.2,18.95,223.5,267.49,215.45
2018,4,10,16,30,120.0,169.0,3.2,18.4,218.0,287.07,233.16
2018,4,10,16,45,82.0,139.5,3.15,17.85,171.0,211.57,172.16
2018,4,10,17,0,44.0,110.0,3.1,17.3,124.0,149.71,121.01
2018,4,10,17,15,43.0,94.0,3.0,16.8,105.5,131.96,106.4
2018,4,10,17,30,42.0,78.0,2.9,16.3,87.0,114.45,91.37
2018,4,10,17,45,26.5,58.0,2.75,15.75,63.0,82.69,63.72
2018,4,10,18,0,11.0,38.0,2.6,15.2,39.0,51.11,35.79
2018,4,10,18,15,9.0,22.0,2.6,14.95,22.5,30.08,6.34
2018,4,10,18,30,7.0,6.0,2.6,14.7,6.0,8.71,0.0
2018,4,10,18,45,3.5,3.0,2.6,14.45,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,8.85,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,11,5,45,4.0,11.5,2.75,9.35,11.5,10.96,0.0
2018,4,11,6,0,4.0,21.0,2.9,9.6,21.0,19.27,5.89
2018,4,11,6,15,3.5,38.0,2.85,9.95,38.5,34.24,24.16
2018,4,11,6,30,3.0,55.0,2.8,10.3,56.0,49.15,38.31
2018,4,11,6,45,82.5,76.0,2.75,10.65,98.5,62.47,50.72
2018,4,11,7,0,162.0,97.0,2.7,11.0,141.0,74.24,61.45
2018,4,11,7,15,275.0,110.5,2.65,11.4,204.5,83.58,69.7
2018,4,11,7,30,388.0,124.0,2.6,11.8,268.0,85.7,71.33
2018,4,11,7,45,537.0,119.0,2.55,12.2,350.5,80.15,66.07
2018,4,11,8,0,686.0,114.0,2.5,12.6,433.0,114.88,69.72
2018,4,11,8,15,632.0,138.0,2.3,13.05,457.5,167.56,107.5
2018,4,11,8,30,578.0,162.0,2.1,13.5,482.0,215.27,147.84
2018,4,11,8,45,515.0,197.5,1.85,13.95,500.5,262.78,190.28
2018,4,11,9,0,452.0,233.0,1.6,14.4,519.0,304.02,227.13
2018,4,11,9,15,474.0,242.5,1.45,14.95,560.0,346.5,261.72
2018,4,11,9,30,496.0,252.0,1.3,15.5,601.0,391.01,297.24
2018,4,11,9,45,515.5,260.5,1.15,16.0,639.5,435.52,331.89
2018,4,11,10,0,535.0,269.0,1.0,16.5,678.0,481.47,366.45
2018,4,11,10,15,549.0,278.5,1.3,17.05,711.5,526.61,401.87
2018,4,11,10,30,563.0,288.0,1.6,17.6,745.0,572.33,437.06
2018,4,11,10,45,498.5,322.5,1.95,18.1,735.0,591.38,451.81
2018,4,11,11,0,434.0,357.0,2.3,18.6,725.0,604.71,461.76
2018,4,11,11,15,477.5,348.5,2.65,18.6,759.5,650.5,497.44
2018,4,11,11,30,521.0,340.0,3.0,18.6,794.0,698.14,534.06
2018,4,11,11,45,394.5,382.0,3.35,18.6,727.0,661.41,506.64
2018,4,11,12,0,268.0,424.0,3.7,18.6,660.0,617.47,473.36
2018,4,11,12,15,232.5,432.0,3.85,18.35,636.5,605.65,465.22
2018,4,11,12,30,197.0,440.0,4.0,18.1,613.0,594.13,456.93
2018,4,11,12,45,230.0,431.0,4.2,17.85,630.5,623.41,480.65
2018,4,11,13,0,263.0,422.0,4.4,17.6,648.0,660.43,510.0
2018,4,11,13,15,259.5,410.5,4.45,17.3,630.0,655.45,507.54
2018,4,11,13,30,256.0,399.0,4.5,17.0,612.0,649.02,504.26
2018,4,11,13,45,211.0,389.5,4.55,16.75,561.5,594.61,464.35
2018,4,11,14,0,166.0,380.0,4.6,16.5,511.0,548.51,430.07
2018,4,11,14,15,221.0,358.0,4.55,16.2,524.5,579.87,456.89
2018,4,11,14,30,276.0,336.0,4.5,15.9,538.0,622.34,491.49
2018,4,11,14,45,418.5,271.0,4.5,15.65,559.0,694.67,551.39
2018,4,11,15,0,561.0,206.0,4.5,15.4,580.0,750.02,598.37
2018,4,11,15,15,523.5,202.5,4.5,15.4,533.0,707.83,567.32
2018,4,11,15,30,486.0,199.0,4.5,15.4,486.0,664.87,535.89
2018,4,11,15,45,379.0,202.0,4.4,14.85,414.5,556.49,453.17
2018,4,11,16,0,272.0,205.0,4.3,14.3,343.0,466.91,382.74
2018,4,11,16,15,278.0,180.0,4.15,13.9,308.0,437.68,361.73
2018,4,11,16,30,284.0,155.0,4.0,13.5,273.0,406.7,338.67
2018,4,11,16,45,357.5,125.0,3.85,13.15,252.5,430.05,360.07
2018,4,11,17,0,431.0,95.0,3.7,12.8,232.0,433.1,364.35
2018,4,11,17,15,440.5,81.0,3.35,12.4,198.0,407.38,342.62
2018,4,11,17,30,450.0,67.0,3.0,12.0,164.0,381.94,319.41
2018,4,11,17,45,333.0,53.5,2.7,11.6,114.5,279.54,230.71
2018,4,11,18,0,216.0,40.0,2.4,11.2,65.0,189.71,150.12
2018,4,11,18,15,121.5,24.5,2.45,11.1,37.0,108.53,46.66
2018,4,11,18,30,27.0,9.0,2.5,11.0,9.0,20.18,0.0
2018,4,11,18,45,13.5,4.5,2.6,10.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,4,12,5,45,76.0,16.5,2.55,7.15,22.0,15.73,0.0
2018,4,12,6,0,148.0,31.0,2.8,7.5,42.0,24.64,11.07
2018,4,12,6,15,268.0,45.0,3.1,7.95,84.5,34.98,25.16
2018,4,12,6,30,388.0,59.0,3.4,8.4,127.0,44.9,34.86
2018,4,12,6,45,472.0,68.5,3.7,8.8,179.0,52.03,41.69
2018,4,12,7,0,556.0,78.0,4.0,9.2,231.0,56.94,46.25
2018,4,12,7,15,611.5,84.0,4.15,9.55,285.5,58.6,47.68
2018,4,12,7,30,667.0,90.0,4.3,9.9,340.0,60.24,48.99
2018,4,12,7,45,706.5,95.0,4.45,10.25,395.0,63.99,52.13
2018,4,12,8,0,746.0,100.0,4.6,10.6,450.0,111.05,64.0
2018,4,12,8,15,771.5,104.5,4.65,10.95,501.5,160.58,96.48
2018,4,12,8,30,797.0,109.0,4.7,11.3,553.0,218.34,143.09
2018,4,12,8,45,815.5,113.0,4.7,11.65,600.5,270.81,189.15
2018,4,12,9,0,834.0,117.0,4.7,12.0,648.0,324.9,237.86
2018,4,12,9,15,812.0,132.5,4.75,12.3,677.5,376.54,285.54
2018,4,12,9,30,790.0,148.0,4.8,12.6,707.0,425.31,329.71
2018,4,12,9,45,596.5,226.5,4.85,12.9,660.5,444.73,350.31
2018,4,12,10,0,403.0,305.0,4.9,13.2,614.0,449.18,356.07
2018,4,12,10,15,334.5,339.0,4.9,13.4,602.0,468.52,371.8
2018,4,12,10,30,266.0,373.0,4.9,13.6,590.0,477.43,378.45
2018,4,12,10,45,251.0,382.0,4.85,13.85,591.0,492.71,390.06
2018,4,12,11,0,236.0,391.0,4.8,14.1,592.0,506.45,400.18
2018,4,12,11,15,300.0,379.5,4.85,14.25,639.5,555.95,439.33
2018,4,12,11,30,364.0,368.0,4.9,14.4,687.0,609.05,480.88
2018,4,12,11,45,338.0,392.0,4.9,14.55,689.5,628.56,494.54
2018,4,12,12,0,312.0,416.0,4.9,14.7,692.0,646.18,506.73
2018,4,12,12,15,280.5,403.0,4.95,14.8,650.5,622.62,488.92
2018,4,12,12,30,249.0,390.0,5.0,14.9,609.0,596.06,468.89
2018,4,12,12,45,222.5,394.0,5.05,14.95,588.0,581.39,457.68
2018,4,12,13,0,196.0,398.0,5.1,15.0,567.0,570.26,448.95
2018,4,12,13,15,195.0,394.5,5.2,15.0,560.0,573.14,451.85
2018,4,12,13,30,194.0,391.0,5.3,15.0,553.0,575.23,454.15
2018,4,12,13,45,294.5,359.5,5.35,14.95,596.5,651.18,515.48
2018,4,12,14,0,395.0,328.0,5.4,14.9,640.0,716.21,568.02
2018,4,12,14,15,427.0,303.5,5.45,14.75,628.0,734.99,584.18
2018,4,12,14,30,459.0,279.0,5.5,14.6,616.0,740.94,591.36
2018,4,12,14,45,607.5,217.5,5.5,14.45,639.0,813.88,651.73
2018,4,12,15,0,756.0,156.0,5.5,14.3,662.0,877.22,701.44
2018,4,12,15,15,739.0,150.5,5.5,14.3,617.5,847.45,680.76
2018,4,12,15,30,722.0,145.0,5.5,14.3,573.0,815.42,658.8
2018,4,12,15,45,680.5,140.0,5.45,13.8,516.5,761.18,620.77
2018,4,12,16,0,639.0,135.0,5.4,13.3,460.0,706.3,581.65
2018,4,12,16,15,615.0,123.5,5.3,12.95,409.0,657.8,546.28
2018,4,12,16,30,591.0,112.0,5.2,12.6,358.0,608.51,509.15
2018,4,12,16,45,569.0,103.5,5.05,12.25,314.0,563.56,474.17
2018,4,12,17,0,547.0,95.0,4.9,11.9,270.0,518.14,437.68
2018,4,12,17,15,480.0,84.5,4.55,11.4,217.5,438.59,371.35
2018,4,12,17,30,413.0,74.0,4.2,10.9,165.0,367.3,309.78
2018,4,12,17,45,319.0,61.0,3.85,10.4,119.5,282.46,234.98
2018,4,12,18,0,225.0,48.0,3.5,9.9,74.0,206.19,165.05
2018,4,12,18,15,128.0,29.5,3.2,9.55,43.0,120.27,60.22
2018,4,12,18,30,31.0,11.0,2.9,9.2,12.0,23.87,0.0
2018,4,12,18,45,15.5,5.5,2.6,8.8,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,5.35,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.9,2.0,0.0,0.0
2018,4,13,5,45,83.5,17.5,2.0,6.45,23.5,16.68,0.0
2018,4,13,6,0,162.0,33.0,2.2,7.0,45.0,26.21,13.58
2018,4,13,6,15,279.0,46.5,2.35,7.7,88.0,36.08,26.3
2018,4,13,6,30,396.0,60.0,2.5,8.4,131.0,45.57,35.52
2018,4,13,6,45,478.5,69.0,2.65,9.15,183.0,52.16,41.78
2018,4,13,7,0,561.0,78.0,2.8,9.9,235.0,56.62,45.85
2018,4,13,7,15,614.0,84.0,3.05,10.6,289.0,58.3,47.22
2018,4,13,7,30,667.0,90.0,3.3,11.3,343.0,59.95,48.45
2018,4,13,7,45,705.0,94.5,3.5,12.05,397.0,66.86,54.3
2018,4,13,8,0,743.0,99.0,3.7,12.8,451.0,113.49,64.52
2018,4,13,8,15,769.0,103.5,3.75,13.35,502.5,162.97,97.35
2018,4,13,8,30,795.0,108.0,3.8,13.9,554.0,220.61,143.58
2018,4,13,8,45,814.5,112.0,3.85,14.45,602.0,273.23,189.14
2018,4,13,9,0,834.0,116.0,3.9,15.0,650.0,327.56,237.16
2018,4,13,9,15,854.0,116.5,3.9,15.45,694.0,380.63,284.12
2018,4,13,9,30,874.0,117.0,3.9,15.9,738.0,434.95,331.29
2018,4,13,9,45,890.5,116.0,3.9,16.35,776.0,491.85,379.28
2018,4,13,10,0,907.0,115.0,3.9,16.8,814.0,544.13,422.53
2018,4,13,10,15,913.0,117.5,3.9,17.2,843.5,593.73,462.6
2018,4,13,10,30,919.0,120.0,3.9,17.6,873.0,642.2,500.65
2018,4,13,10,45,923.0,122.0,3.9,18.0,895.0,687.67,535.44
2018,4,13,11,0,927.0,124.0,3.9,18.4,917.0,731.44,568.1
2018,4,13,11,15,929.5,125.5,3.9,18.65,931.5,771.85,597.91
2018,4,13,11,30,932.0,127.0,3.9,18.9,946.0,810.11,624.14
2018,4,13,11,45,932.0,128.0,3.9,19.2,951.5,843.68,646.66
2018,4,13,12,0,932.0,129.0,3.9,19.5,957.0,874.63,667.24
2018,4,13,12,15,931.0,129.0,3.9,19.65,954.0,901.08,685.02
2018,4,13,12,30,930.0,129.0,3.9,19.8,951.0,924.6,700.8
2018,4,13,12,45,926.0,129.5,3.95,19.95,940.0,942.96,713.38
2018,4,13,13,0,922.0,130.0,4.0,20.1,929.0,958.11,723.89
2018,4,13,13,15,916.0,129.5,4.0,20.1,909.5,967.2,730.53
2018,4,13,13,30,910.0,129.0,4.0,20.1,890.0,972.95,735.07
2018,4,13,13,45,901.0,129.0,4.0,20.15,863.0,973.12,735.83
2018,4,13,14,0,892.0,129.0,4.0,20.2,836.0,969.98,734.53
2018,4,13,14,15,876.0,128.5,3.95,20.1,799.0,964.32,731.81
2018,4,13,14,30,860.0,128.0,3.9,20.0,762.0,948.04,721.93
2018,4,13,14,45,846.0,125.5,3.85,19.9,722.0,928.34,709.87
