Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,0,832.0,123.0,3.8,19.8,682.0,905.73,695.87
2018,4,13,15,15,817.0,120.0,3.8,19.8,638.5,878.95,678.98
2018,4,13,15,30,802.0,117.0,3.8,19.8,595.0,849.64,660.29
2018,4,13,15,45,778.0,111.5,3.6,19.35,543.0,807.57,632.46
2018,4,13,16,0,754.0,106.0,3.4,18.9,491.0,768.44,606.51
2018,4,13,16,15,727.0,100.0,3.05,18.45,439.5,720.61,573.06
2018,4,13,16,30,700.0,94.0,2.7,18.0,388.0,671.98,538.45
2018,4,13,16,45,661.5,88.0,2.4,17.55,335.5,614.44,496.56
2018,4,13,17,0,623.0,82.0,2.1,17.1,283.0,557.51,453.02
2018,4,13,17,15,562.5,74.0,1.85,16.1,230.0,484.73,396.25
2018,4,13,17,30,502.0,66.0,1.6,15.1,177.0,414.97,339.45
2018,4,13,17,45,408.5,54.5,1.35,14.15,129.0,326.11,264.76
2018,4,13,18,0,315.0,43.0,1.1,13.2,81.0,246.42,194.21
2018,4,13,18,15,189.5,28.0,1.15,12.8,47.5,148.54,81.56
2018,4,13,18,30,64.0,13.0,1.2,12.4,14.0,40.14,0.0
2018,4,13,18,45,32.0,6.5,1.2,12.0,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,0.85,10.1,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,0.8,10.5,2.0,0.0,0.0
2018,4,14,5,45,131.5,16.5,0.75,10.9,26.5,15.73,0.0
2018,4,14,6,0,249.0,31.0,0.7,11.3,51.0,25.95,14.13
2018,4,14,6,15,365.0,41.5,0.9,12.05,95.5,33.02,23.28
2018,4,14,6,30,481.0,52.0,1.1,12.8,140.0,39.8,29.85
2018,4,14,6,45,553.0,59.5,1.25,13.55,192.5,43.56,33.43
2018,4,14,7,0,625.0,67.0,1.4,14.3,245.0,47.19,36.68
2018,4,14,7,15,672.0,72.5,1.55,15.05,299.5,49.01,38.15
2018,4,14,7,30,719.0,78.0,1.7,15.8,354.0,50.74,39.46
2018,4,14,7,45,752.0,82.0,1.8,16.5,407.5,67.17,43.4
2018,4,14,8,0,785.0,86.0,1.9,17.2,461.0,115.33,62.42
2018,4,14,8,15,809.0,90.0,1.95,17.8,512.5,166.11,96.08
2018,4,14,8,30,833.0,94.0,2.0,18.4,564.0,219.46,138.31
2018,4,14,8,45,850.0,96.5,2.05,19.0,611.0,272.31,183.41
2018,4,14,9,0,867.0,99.0,2.1,19.6,658.0,326.54,230.42
2018,4,14,9,15,881.0,101.0,2.15,20.05,700.5,386.14,281.32
2018,4,14,9,30,895.0,103.0,2.2,20.5,743.0,440.15,326.96
2018,4,14,9,45,906.5,104.0,2.2,20.95,779.5,492.49,370.05
2018,4,14,10,0,918.0,105.0,2.2,21.4,816.0,544.6,411.61
2018,4,14,10,15,925.5,106.0,2.15,21.75,845.5,594.08,449.92
2018,4,14,10,30,933.0,107.0,2.1,22.1,875.0,642.52,486.21
2018,4,14,10,45,938.0,108.0,2.1,22.45,897.0,688.12,519.65
2018,4,14,11,0,943.0,109.0,2.1,22.8,919.0,732.06,551.01
2018,4,14,11,15,945.5,109.5,2.0,23.05,932.5,771.93,577.68
2018,4,14,11,30,948.0,110.0,1.9,23.3,946.0,809.57,601.14
2018,4,14,11,45,949.0,110.5,1.85,23.55,951.5,843.68,622.33
2018,4,14,12,0,950.0,111.0,1.8,23.8,957.0,875.15,641.58
2018,4,14,12,15,949.0,111.0,1.75,23.95,954.5,901.74,657.73
2018,4,14,12,30,948.0,111.0,1.7,24.1,952.0,925.33,671.89
2018,4,14,12,45,944.0,111.5,1.65,24.2,940.5,943.69,682.82
2018,4,14,13,0,940.0,112.0,1.6,24.3,929.0,958.8,691.72
2018,4,14,13,15,936.0,110.5,1.6,24.3,910.0,968.56,698.27
2018,4,14,13,30,932.0,109.0,1.6,24.3,891.0,974.92,702.86
2018,4,14,13,45,926.0,107.5,1.6,24.35,864.5,976.02,704.15
2018,4,14,14,0,920.0,106.0,1.6,24.4,838.0,973.73,703.48
2018,4,14,14,15,911.5,104.0,1.65,24.25,804.0,965.22,700.26
2018,4,14,14,30,903.0,102.0,1.7,24.1,770.0,953.42,695.08
2018,4,14,14,45,892.0,99.0,1.75,23.95,730.0,935.04,685.72
2018,4,14,15,0,881.0,96.0,1.8,23.8,690.0,913.62,674.45
2018,4,14,15,15,865.0,93.5,1.8,23.8,644.5,885.49,657.76
2018,4,14,15,30,849.0,91.0,1.8,23.8,599.0,862.14,644.28
2018,4,14,15,45,829.0,87.5,1.9,23.3,549.5,824.58,623.22
2018,4,14,16,0,809.0,84.0,2.0,22.8,500.0,785.12,600.41
2018,4,14,16,15,781.0,80.5,1.95,22.15,447.5,737.64,570.46
2018,4,14,16,30,753.0,77.0,1.9,21.5,395.0,689.28,539.16
2018,4,14,16,45,711.5,72.5,1.9,20.9,340.5,629.23,498.49
2018,4,14,17,0,670.0,68.0,1.9,20.3,286.0,574.16,460.0
2018,4,14,17,15,606.5,62.0,1.75,19.25,232.0,500.26,403.8
2018,4,14,17,30,543.0,56.0,1.6,18.2,178.0,429.85,347.72
2018,4,14,17,45,440.0,48.0,1.5,17.15,129.5,338.24,272.21
2018,4,14,18,0,337.0,40.0,1.4,16.1,81.0,254.31,199.4
2018,4,14,18,15,201.5,25.5,1.35,15.6,47.0,151.33,88.42
2018,4,14,18,30,66.0,11.0,1.3,15.1,13.0,39.22,0.0
2018,4,14,18,45,33.0,5.5,1.3,14.6,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.75,10.3,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,4,15,5,45,69.0,17.5,0.7,10.75,23.0,16.68,0.0
2018,4,15,6,0,126.0,31.0,0.7,11.0,42.0,25.46,14.5
2018,4,15,6,15,243.5,46.5,0.9,11.4,86.0,35.8,25.87
2018,4,15,6,30,361.0,62.0,1.1,11.8,130.0,46.81,36.27
2018,4,15,6,45,426.5,73.5,1.35,12.15,178.5,54.19,43.16
2018,4,15,7,0,492.0,85.0,1.6,12.5,227.0,61.94,50.14
2018,4,15,7,15,571.0,89.5,1.7,13.1,286.5,62.11,50.13
2018,4,15,7,30,650.0,94.0,1.8,13.7,346.0,62.44,50.18
2018,4,15,7,45,693.0,98.0,1.9,14.35,401.0,75.63,49.24
2018,4,15,8,0,736.0,102.0,2.0,15.0,456.0,121.85,69.28
2018,4,15,8,15,757.5,107.0,2.0,15.7,505.5,170.87,102.83
2018,4,15,8,30,779.0,112.0,2.0,16.4,555.0,227.72,148.43
2018,4,15,8,45,706.5,145.5,2.05,17.1,572.5,275.7,192.67
2018,4,15,9,0,634.0,179.0,2.1,17.8,590.0,322.04,234.95
2018,4,15,9,15,623.5,197.5,2.25,18.3,623.0,369.82,275.83
2018,4,15,9,30,613.0,216.0,2.4,18.8,656.0,416.23,314.62
2018,4,15,9,45,751.0,169.0,2.5,19.35,734.5,472.7,359.34
2018,4,15,10,0,889.0,122.0,2.6,19.9,813.0,547.82,417.88
2018,4,15,10,15,897.0,123.5,2.8,20.15,842.5,596.77,456.98
2018,4,15,10,30,905.0,125.0,3.0,20.4,872.0,644.78,494.62
2018,4,15,10,45,910.0,126.5,3.2,20.7,894.0,689.76,529.14
2018,4,15,11,0,915.0,128.0,3.4,21.0,916.0,733.15,561.83
2018,4,15,11,15,919.5,128.0,3.5,21.1,930.5,773.09,591.44
2018,4,15,11,30,924.0,128.0,3.6,21.2,945.0,811.02,617.76
2018,4,15,11,45,921.0,131.5,3.75,21.35,950.0,844.12,640.75
2018,4,15,12,0,918.0,135.0,3.9,21.5,955.0,874.52,661.87
2018,4,15,12,15,925.0,130.0,4.0,21.4,954.5,902.51,681.75
2018,4,15,12,30,932.0,125.0,4.1,21.3,954.0,927.83,699.87
2018,4,15,12,45,932.0,123.0,4.25,21.25,944.0,947.08,714.07
2018,4,15,13,0,932.0,121.0,4.4,21.2,934.0,963.18,726.28
2018,4,15,13,15,928.5,120.0,4.5,20.95,915.5,973.87,735.46
2018,4,15,13,30,925.0,119.0,4.6,20.7,897.0,981.22,742.69
2018,4,15,13,45,919.5,117.0,4.75,20.45,870.5,982.32,746.22
2018,4,15,14,0,914.0,115.0,4.9,20.2,844.0,980.03,747.57
2018,4,15,14,15,904.0,113.0,4.95,19.85,809.5,970.21,743.33
2018,4,15,14,30,894.0,111.0,5.0,19.5,775.0,957.14,736.97
2018,4,15,14,45,880.5,109.0,5.05,19.1,734.5,937.73,726.36
2018,4,15,15,0,867.0,107.0,5.1,18.7,694.0,923.02,719.13
2018,4,15,15,15,850.5,104.5,5.1,18.7,648.5,894.73,700.73
2018,4,15,15,30,834.0,102.0,5.1,18.7,603.0,863.93,680.55
2018,4,15,15,45,809.5,99.0,5.05,17.7,552.0,823.44,655.4
2018,4,15,16,0,785.0,96.0,5.0,16.7,501.0,781.26,628.55
2018,4,15,16,15,749.0,92.5,4.9,16.15,446.5,727.9,591.34
2018,4,15,16,30,713.0,89.0,4.8,15.6,392.0,678.66,556.54
2018,4,15,16,45,665.5,84.0,4.7,15.1,337.0,615.17,509.54
2018,4,15,17,0,618.0,79.0,4.6,14.6,282.0,552.96,461.43
2018,4,15,17,15,512.0,75.5,4.4,14.05,223.0,455.45,381.74
2018,4,15,17,30,406.0,72.0,4.2,13.5,164.0,362.31,303.25
2018,4,15,17,45,295.0,58.5,4.0,13.0,116.0,266.41,220.37
2018,4,15,18,0,184.0,45.0,3.8,12.5,68.0,180.37,144.04
2018,4,15,18,15,106.5,28.0,3.75,12.25,40.0,101.2,62.06
2018,4,15,18,30,29.0,11.0,3.7,12.0,12.0,23.17,0.0
2018,4,15,18,45,14.5,5.5,3.6,11.75,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,7.7,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.1,5.0,0.0,0.0
2018,4,16,5,45,110.5,21.0,1.35,8.5,30.0,20.02,0.0
2018,4,16,6,0,206.0,37.0,1.5,8.9,55.0,29.24,18.22
2018,4,16,6,15,312.0,50.0,1.65,9.15,99.0,38.59,28.64
2018,4,16,6,30,418.0,63.0,1.8,9.4,143.0,47.57,37.32
2018,4,16,6,45,485.5,73.0,2.0,9.6,194.0,54.84,44.2
2018,4,16,7,0,553.0,83.0,2.2,9.8,245.0,60.0,48.93
2018,4,16,7,15,567.0,93.5,2.35,9.95,288.0,65.12,53.47
2018,4,16,7,30,581.0,104.0,2.5,10.1,331.0,69.86,57.55
2018,4,16,7,45,458.5,94.0,2.65,10.25,289.0,69.88,47.0
2018,4,16,8,0,336.0,84.0,2.8,10.4,247.0,84.11,53.35
2018,4,16,8,15,168.0,67.0,2.95,10.6,148.5,69.85,46.47
2018,4,16,8,30,0.0,50.0,3.1,10.8,50.0,46.52,34.08
2018,4,16,8,45,0.0,68.5,3.25,11.0,68.5,63.8,48.56
2018,4,16,9,0,0.0,87.0,3.4,11.2,87.0,81.11,62.89
2018,4,16,9,15,4.5,119.0,3.6,11.3,122.0,111.83,88.17
2018,4,16,9,30,9.0,151.0,3.8,11.4,157.0,142.67,113.34
2018,4,16,9,45,5.0,123.5,3.95,11.55,127.0,116.85,91.86
2018,4,16,10,0,1.0,96.0,4.1,11.7,97.0,90.06,69.58
2018,4,16,10,15,10.5,143.0,4.2,11.7,152.0,138.33,109.33
2018,4,16,10,30,20.0,190.0,4.3,11.7,207.0,185.37,147.63
2018,4,16,10,45,55.5,275.5,4.45,11.7,323.5,285.8,228.72
2018,4,16,11,0,91.0,361.0,4.6,11.7,440.0,389.72,310.95
2018,4,16,11,15,119.0,308.0,4.6,11.75,412.5,368.76,295.33
2018,4,16,11,30,147.0,255.0,4.6,11.8,385.0,348.9,281.08
2018,4,16,11,45,440.5,230.0,4.65,11.85,624.0,566.24,457.62
2018,4,16,12,0,734.0,205.0,4.7,11.9,863.0,799.15,637.44
2018,4,16,12,15,522.5,252.5,4.7,11.95,720.0,691.42,552.26
2018,4,16,12,30,311.0,300.0,4.7,12.0,577.0,565.36,452.62
2018,4,16,12,45,204.5,315.0,4.75,12.0,496.5,496.93,398.02
2018,4,16,13,0,98.0,330.0,4.8,12.0,416.0,416.74,332.91
2018,4,16,13,15,284.5,323.0,4.8,11.95,564.5,593.19,475.5
2018,4,16,13,30,471.0,316.0,4.8,11.9,713.0,775.19,616.37
2018,4,16,13,45,536.0,283.5,4.85,11.8,722.5,810.17,644.58
2018,4,16,14,0,601.0,251.0,4.9,11.7,732.0,845.75,674.02
2018,4,16,14,15,608.5,237.5,4.9,11.55,707.5,842.41,673.24
2018,4,16,14,30,616.0,224.0,4.9,11.4,683.0,836.27,670.73
2018,4,16,14,45,544.5,232.5,4.9,11.3,622.5,773.92,624.3
2018,4,16,15,0,473.0,241.0,4.9,11.2,562.0,715.41,580.21
2018,4,16,15,15,479.5,221.5,4.9,11.2,528.5,695.73,567.41
2018,4,16,15,30,486.0,202.0,4.9,11.2,495.0,673.62,552.48
2018,4,16,15,45,526.0,174.5,4.85,10.8,468.0,668.44,552.08
2018,4,16,16,0,566.0,147.0,4.8,10.4,441.0,664.6,552.43
2018,4,16,16,15,568.0,129.5,4.7,10.15,398.5,632.13,528.9
2018,4,16,16,30,570.0,112.0,4.6,9.9,356.0,597.33,503.17
2018,4,16,16,45,568.0,96.5,4.5,9.65,312.0,559.64,474.3
2018,4,16,17,0,566.0,81.0,4.4,9.4,268.0,520.14,442.98
2018,4,16,17,15,531.0,71.0,4.05,9.05,221.5,463.81,395.52
2018,4,16,17,30,496.0,61.0,3.7,8.7,175.0,408.84,347.68
2018,4,16,17,45,415.5,51.0,3.35,8.35,129.5,329.29,277.14
2018,4,16,18,0,335.0,41.0,3.0,8.0,84.0,255.83,209.33
2018,4,16,18,15,211.5,27.5,2.8,7.8,50.5,161.67,108.14
2018,4,16,18,30,88.0,14.0,2.6,7.6,17.0,52.0,0.0
2018,4,16,18,45,44.0,7.0,2.4,7.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.4,6.45,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.5,6.8,6.0,5.72,0.0
2018,4,17,5,45,153.0,21.0,1.6,7.15,34.0,16.84,0.0
2018,4,17,6,0,276.0,36.0,1.7,7.5,62.0,28.35,18.06
2018,4,17,6,15,386.5,47.0,1.75,7.9,108.5,37.48,27.89
2018,4,17,6,30,497.0,58.0,1.8,8.3,155.0,44.5,34.77
2018,4,17,6,45,567.0,65.5,1.8,8.75,208.5,48.02,38.19
2018,4,17,7,0,637.0,73.0,1.8,9.2,262.0,51.43,41.3
2018,4,17,7,15,684.5,78.0,1.8,9.7,317.5,52.64,42.26
2018,4,17,7,30,732.0,83.0,1.8,10.2,373.0,53.82,43.12
2018,4,17,7,45,765.5,87.0,1.75,10.7,427.5,81.52,49.86
2018,4,17,8,0,799.0,91.0,1.7,11.2,482.0,130.71,73.76
2018,4,17,8,15,822.5,95.0,1.75,11.75,534.0,182.32,110.73
2018,4,17,8,30,846.0,99.0,1.8,12.3,586.0,236.44,155.43
2018,4,17,8,45,864.5,100.5,1.85,12.85,633.5,289.59,202.03
2018,4,17,9,0,883.0,102.0,1.9,13.4,681.0,350.24,255.05
2018,4,17,9,15,897.5,104.0,1.9,13.85,724.0,404.75,302.73
2018,4,17,9,30,912.0,106.0,1.9,14.3,767.0,459.76,349.68
2018,4,17,9,45,923.5,107.0,1.9,14.75,804.0,512.88,393.84
2018,4,17,10,0,935.0,108.0,1.9,15.2,841.0,565.72,436.37
2018,4,17,10,15,941.0,109.5,1.85,15.5,870.0,615.46,475.24
2018,4,17,10,30,947.0,111.0,1.8,15.8,899.0,664.0,511.93
2018,4,17,10,45,950.5,112.5,1.8,16.15,920.5,709.53,545.57
2018,4,17,11,0,954.0,114.0,1.8,16.5,942.0,753.25,577.0
2018,4,17,11,15,955.5,115.5,1.8,16.7,955.5,793.55,604.68
2018,4,17,11,30,957.0,117.0,1.8,16.9,969.0,831.56,629.63
2018,4,17,11,45,956.5,118.0,1.85,17.15,974.0,865.11,651.75
2018,4,17,12,0,956.0,119.0,1.9,17.4,979.0,895.94,671.99
2018,4,17,12,15,955.5,119.0,1.95,17.55,976.5,922.98,689.94
2018,4,17,12,30,955.0,119.0,2.0,17.7,974.0,947.06,705.97
2018,4,17,12,45,952.0,119.5,2.05,17.8,963.0,966.33,719.04
2018,4,17,13,0,949.0,120.0,2.1,17.9,952.0,982.36,730.11
2018,4,17,13,15,944.0,119.0,2.1,17.95,932.5,991.75,736.51
2018,4,17,13,30,939.0,118.0,2.1,18.0,913.0,997.71,740.88
2018,4,17,13,45,931.0,117.5,2.15,18.0,885.5,997.99,742.42
2018,4,17,14,0,923.0,117.0,2.2,18.0,858.0,994.86,741.92
2018,4,17,14,15,912.5,116.0,2.25,17.9,823.5,985.53,737.76
2018,4,17,14,30,902.0,115.0,2.3,17.8,789.0,972.96,731.6
2018,4,17,14,45,887.0,113.5,2.3,17.7,747.5,952.58,719.78
2018,4,17,15,0,872.0,112.0,2.3,17.6,706.0,937.1,711.41
2018,4,17,15,15,855.0,109.5,2.3,17.6,660.0,908.19,693.61
2018,4,17,15,30,838.0,107.0,2.3,17.6,614.0,876.76,674.12
2018,4,17,15,45,813.0,104.0,2.45,17.1,563.0,835.6,650.12
2018,4,17,16,0,788.0,101.0,2.6,16.6,512.0,792.76,624.26
2018,4,17,16,15,753.0,97.5,2.65,16.15,457.5,744.35,592.81
2018,4,17,16,30,718.0,94.0,2.7,15.7,403.0,691.54,557.23
2018,4,17,16,45,672.0,89.0,2.75,15.25,348.0,628.73,512.87
2018,4,17,17,0,626.0,84.0,2.8,14.8,293.0,567.03,467.0
2018,4,17,17,15,563.5,76.5,2.55,13.95,239.5,492.89,408.45
2018,4,17,17,30,501.0,69.0,2.3,13.1,186.0,421.91,350.08
2018,4,17,17,45,407.0,58.5,2.1,12.3,137.5,332.99,274.65
2018,4,17,18,0,313.0,48.0,1.9,11.5,89.0,253.72,204.37
2018,4,17,18,15,192.0,31.5,1.8,11.0,53.0,159.79,108.79
2018,4,17,18,30,71.0,15.0,1.7,10.5,17.0,45.62,0.0
2018,4,17,18,45,35.5,7.5,1.55,10.0,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,7.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.1,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.35,8.4,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.3,8.7,14.0,12.97,5.37
2018,4,18,6,15,0.0,21.5,0.35,9.1,21.5,19.93,12.26
2018,4,18,6,30,0.0,29.0,0.4,9.5,29.0,26.9,18.84
2018,4,18,6,45,0.0,47.5,0.4,9.9,47.5,44.14,34.61
2018,4,18,7,0,0.0,66.0,0.4,10.3,66.0,61.01,49.81
2018,4,18,7,15,21.0,105.5,0.5,10.8,114.0,90.26,75.68
2018,4,18,7,30,42.0,145.0,0.6,11.3,162.0,118.99,100.49
2018,4,18,7,45,56.0,171.0,0.7,11.8,197.0,140.96,112.33
2018,4,18,8,0,70.0,197.0,0.8,12.3,232.0,167.12,131.51
2018,4,18,8,15,57.0,212.0,0.8,12.55,242.5,183.76,144.56
2018,4,18,8,30,44.0,227.0,0.8,12.8,253.0,198.9,156.74
2018,4,18,8,45,52.0,248.5,0.85,13.1,281.5,222.7,175.04
2018,4,18,9,0,60.0,270.0,0.9,13.4,310.0,247.59,194.12
2018,4,18,9,15,125.5,307.0,0.85,13.7,396.5,299.24,232.67
2018,4,18,9,30,191.0,344.0,0.8,14.0,483.0,365.05,281.75
2018,4,18,9,45,176.0,360.0,0.75,14.3,493.0,385.0,296.39
2018,4,18,10,0,161.0,376.0,0.7,14.6,503.0,403.46,309.77
2018,4,18,10,15,244.0,361.5,0.85,14.95,561.5,445.13,341.85
2018,4,18,10,30,327.0,347.0,1.0,15.3,620.0,498.67,382.59
2018,4,18,10,45,474.5,318.5,1.15,15.65,725.5,585.5,447.9
2018,4,18,11,0,622.0,290.0,1.3,16.0,831.0,684.65,520.65
2018,4,18,11,15,590.0,311.5,1.55,16.25,831.0,710.68,539.56
2018,4,18,11,30,558.0,333.0,1.8,16.5,831.0,732.3,555.72
2018,4,18,11,45,511.5,354.0,2.05,16.75,812.5,738.94,560.92
2018,4,18,12,0,465.0,375.0,2.3,17.0,794.0,741.74,563.23
2018,4,18,12,15,424.0,388.5,2.5,17.05,770.0,738.71,561.57
2018,4,18,12,30,383.0,402.0,2.7,17.1,746.0,728.64,554.88
2018,4,18,12,45,298.5,414.0,2.85,17.2,680.0,679.12,518.61
2018,4,18,13,0,214.0,426.0,3.0,17.3,614.0,617.99,473.54
2018,4,18,13,15,189.0,417.0,3.1,17.2,580.5,593.79,456.69
2018,4,18,13,30,164.0,408.0,3.2,17.1,547.0,568.07,438.3
2018,4,18,13,45,194.5,397.0,3.35,17.05,557.0,590.83,457.25
2018,4,18,14,0,225.0,386.0,3.5,17.0,567.0,612.91,475.52
2018,4,18,14,15,199.0,368.0,3.55,16.85,523.5,573.56,447.01
2018,4,18,14,30,173.0,350.0,3.6,16.7,480.0,533.22,417.74
2018,4,18,14,45,151.0,331.5,3.7,16.5,440.5,495.36,390.25
2018,4,18,15,0,129.0,313.0,3.8,16.3,401.0,457.06,362.01
2018,4,18,15,15,154.0,292.5,3.8,16.3,391.0,458.49,365.2
2018,4,18,15,30,179.0,272.0,3.8,16.3,381.0,458.27,366.99
2018,4,18,15,45,119.0,242.5,3.85,15.65,312.5,372.49,300.41
2018,4,18,16,0,59.0,213.0,3.9,15.0,244.0,275.54,223.24
2018,4,18,16,15,168.0,179.5,3.85,14.55,255.0,338.2,278.83
2018,4,18,16,30,277.0,146.0,3.8,14.1,266.0,393.03,327.03
2018,4,18,16,45,408.0,115.5,3.8,13.65,266.0,460.36,384.84
2018,4,18,17,0,539.0,85.0,3.8,13.2,266.0,508.06,425.83
2018,4,18,17,15,467.0,77.0,3.45,12.45,214.0,430.26,361.93
2018,4,18,17,30,395.0,69.0,3.1,11.7,162.0,353.25,297.22
2018,4,18,17,45,323.0,56.5,2.75,10.95,120.0,280.9,234.27
2018,4,18,18,0,251.0,44.0,2.4,10.2,78.0,214.81,174.58
2018,4,18,18,15,158.5,29.5,2.2,9.6,47.5,141.21,99.01
2018,4,18,18,30,66.0,15.0,2.0,9.0,17.0,43.54,0.0
2018,4,18,18,45,33.0,7.5,1.8,8.45,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.15,6.35,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.5,10.0,9.53,0.0
2018,4,19,5,45,229.0,22.0,2.2,6.65,41.5,18.56,0.0
2018,4,19,6,0,382.0,34.0,2.2,6.8,73.0,27.61,18.08
2018,4,19,6,15,483.5,41.5,2.3,7.2,121.0,31.91,23.09
2018,4,19,6,30,585.0,49.0,2.4,7.6,169.0,36.15,27.35
2018,4,19,6,45,646.0,55.0,2.45,8.0,223.0,42.7,33.48
2018,4,19,7,0,707.0,61.0,2.5,8.4,277.0,45.72,36.22
2018,4,19,7,15,746.0,65.5,2.65,9.1,332.0,47.3,37.5
2018,4,19,7,30,785.0,70.0,2.8,9.8,387.0,48.84,38.66
2018,4,19,7,45,812.0,74.0,2.95,10.45,441.0,79.45,43.51
2018,4,19,8,0,839.0,78.0,3.1,11.1,495.0,130.76,71.01
2018,4,19,8,15,828.0,89.5,3.3,11.8,536.5,185.47,113.36
2018,4,19,8,30,817.0,101.0,3.5,12.5,578.0,239.06,159.92
2018,4,19,8,45,681.5,154.5,3.7,13.2,574.0,288.04,208.57
2018,4,19,9,0,546.0,208.0,3.9,13.9,570.0,329.25,249.0
2018,4,19,9,15,414.0,270.5,4.0,14.3,554.5,362.98,280.93
2018,4,19,9,30,282.0,333.0,4.1,14.7,539.0,388.57,303.84
2018,4,19,9,45,290.0,349.0,4.2,15.1,570.0,423.86,331.93
2018,4,19,10,0,298.0,365.0,4.3,15.5,601.0,459.88,360.13
2018,4,19,10,15,257.0,384.0,4.4,15.75,592.5,471.76,369.42
2018,4,19,10,30,216.0,403.0,4.5,16.0,584.0,483.87,378.37
2018,4,19,10,45,181.5,415.5,4.6,16.2,570.0,486.42,379.91
2018,4,19,11,0,147.0,428.0,4.7,16.4,556.0,486.01,378.95
2018,4,19,11,15,135.0,426.0,4.75,16.55,545.0,486.42,379.03
2018,4,19,11,30,123.0,424.0,4.8,16.7,534.0,485.49,378.03
2018,4,19,11,45,95.0,412.5,4.8,16.8,498.0,460.04,358.11
2018,4,19,12,0,67.0,401.0,4.8,16.9,462.0,432.72,336.67
2018,4,19,12,15,57.0,393.5,4.85,17.0,445.0,422.3,328.6
2018,4,19,12,30,47.0,386.0,4.9,17.1,428.0,410.97,319.77
2018,4,19,12,45,46.5,365.0,4.95,17.15,406.5,394.02,307.15
2018,4,19,13,0,46.0,344.0,5.0,17.2,385.0,376.35,293.97
2018,4,19,13,15,39.0,332.0,5.05,17.15,366.0,361.07,282.4
2018,4,19,13,30,32.0,320.0,5.1,17.1,347.0,345.23,270.35
2018,4,19,13,45,52.5,339.0,5.15,17.1,382.0,386.72,303.53
2018,4,19,14,0,73.0,358.0,5.2,17.1,417.0,429.08,337.14
2018,4,19,14,15,207.0,319.0,5.15,17.0,476.5,528.59,418.71
2018,4,19,14,30,341.0,280.0,5.1,16.9,536.0,626.61,497.57
2018,4,19,14,45,451.5,236.0,5.05,16.8,557.0,695.18,552.8
2018,4,19,15,0,562.0,192.0,5.0,16.7,578.0,751.12,598.46
2018,4,19,15,15,577.0,181.5,5.0,16.7,555.0,747.27,597.12
2018,4,19,15,30,592.0,171.0,5.0,16.7,532.0,740.55,594.02
2018,4,19,15,45,523.5,171.5,4.8,16.3,471.5,665.87,538.15
2018,4,19,16,0,455.0,172.0,4.6,15.9,411.0,598.71,487.2
2018,4,19,16,15,370.5,169.0,4.4,15.6,350.5,516.59,423.21
2018,4,19,16,30,286.0,166.0,4.2,15.3,290.0,425.32,350.85
2018,4,19,16,45,401.0,129.5,4.05,15.0,279.0,473.01,392.65
2018,4,19,17,0,516.0,93.0,3.9,14.7,268.0,502.06,418.32
2018,4,19,17,15,524.0,78.0,3.4,13.95,229.0,470.41,392.71
2018,4,19,17,30,532.0,63.0,2.9,13.2,190.0,436.65,363.89
2018,4,19,17,45,450.0,54.0,2.45,12.5,142.5,355.28,293.82
2018,4,19,18,0,368.0,45.0,2.0,11.8,95.0,279.69,226.22
2018,4,19,18,15,237.5,31.5,1.85,11.25,58.5,184.46,132.3
2018,4,19,18,30,107.0,18.0,1.7,10.7,22.0,64.77,0.0
2018,4,19,18,45,53.5,9.0,1.55,10.15,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,5.0,1.25,8.95,5.0,0.0,0.0
2018,4,20,5,30,48.0,10.0,1.3,9.3,10.0,9.53,0.0
2018,4,20,5,45,166.0,25.0,1.4,9.65,40.0,19.97,0.0
2018,4,20,6,0,284.0,40.0,1.5,10.0,70.0,31.34,21.22
2018,4,20,6,15,386.5,50.5,1.55,10.55,116.5,39.96,29.97
2018,4,20,6,30,489.0,61.0,1.6,11.1,163.0,46.39,36.16
2018,4,20,6,45,527.0,71.0,1.65,11.65,209.5,51.92,41.28
2018,4,20,7,0,565.0,81.0,1.7,12.2,256.0,57.12,45.89
2018,4,20,7,15,644.5,82.5,1.8,12.9,317.5,55.32,44.07
2018,4,20,7,30,724.0,84.0,1.9,13.6,379.0,53.87,42.52
2018,4,20,7,45,705.5,97.5,1.95,14.25,417.0,90.87,53.47
2018,4,20,8,0,687.0,111.0,2.0,14.9,455.0,139.7,82.92
2018,4,20,8,15,731.0,112.0,2.2,15.75,511.5,186.57,116.56
2018,4,20,8,30,775.0,113.0,2.4,16.6,568.0,243.5,162.52
2018,4,20,8,45,827.5,105.5,2.55,17.45,626.0,294.26,205.24
2018,4,20,9,0,880.0,98.0,2.7,18.3,684.0,356.26,257.48
2018,4,20,9,15,895.5,98.5,2.85,18.9,726.0,409.63,303.73
2018,4,20,9,30,911.0,99.0,3.0,19.5,768.0,463.57,349.42
2018,4,20,9,45,924.0,98.0,3.1,20.05,804.5,515.44,392.35
2018,4,20,10,0,937.0,97.0,3.2,20.6,841.0,567.13,433.91
2018,4,20,10,15,943.5,98.5,3.3,21.0,870.0,616.94,473.1
2018,4,20,10,30,950.0,100.0,3.4,21.4,899.0,665.57,510.37
2018,4,20,10,45,953.5,101.5,3.45,21.75,920.0,710.87,544.23
2018,4,20,11,0,957.0,103.0,3.5,22.1,941.0,754.37,575.99
2018,4,20,11,15,959.0,103.5,3.55,22.35,954.0,793.87,602.81
2018,4,20,11,30,961.0,104.0,3.6,22.6,967.0,831.08,627.79
2018,4,20,11,45,961.0,104.0,3.65,22.85,971.5,863.8,649.53
2018,4,20,12,0,961.0,104.0,3.7,23.1,976.0,893.8,669.35
2018,4,20,12,15,960.5,104.0,3.75,23.2,973.0,920.52,687.33
2018,4,20,12,30,960.0,104.0,3.8,23.3,970.0,944.26,703.34
2018,4,20,12,45,957.5,103.0,3.85,23.4,958.5,962.12,715.47
2018,4,20,13,0,955.0,102.0,3.9,23.5,947.0,976.7,725.54
2018,4,20,13,15,950.5,101.5,3.9,23.5,927.5,986.61,732.6
2018,4,20,13,30,946.0,101.0,3.9,23.5,908.0,993.11,737.55
2018,4,20,13,45,940.0,100.0,3.95,23.45,881.5,994.27,739.56
2018,4,20,14,0,934.0,99.0,4.0,23.4,855.0,992.02,739.47
2018,4,20,14,15,925.0,98.0,4.0,23.25,821.5,983.58,735.38
2018,4,20,14,30,916.0,97.0,4.0,23.1,788.0,971.88,729.25
2018,4,20,14,45,903.5,95.5,4.0,22.95,747.5,953.21,718.51
2018,4,20,15,0,891.0,94.0,4.0,22.8,707.0,931.58,705.84
2018,4,20,15,15,876.5,91.0,4.0,22.8,661.5,903.62,688.43
2018,4,20,15,30,862.0,88.0,4.0,22.8,616.0,873.1,669.22
2018,4,20,15,45,842.0,85.5,3.85,22.2,566.5,843.35,651.25
2018,4,20,16,0,822.0,83.0,3.7,21.6,517.0,804.42,626.54
2018,4,20,16,15,795.0,79.5,3.5,21.05,464.5,756.97,594.97
2018,4,20,16,30,768.0,76.0,3.3,20.5,412.0,708.59,562.16
2018,4,20,16,45,730.5,72.0,3.1,20.0,358.0,651.14,521.67
2018,4,20,17,0,693.0,68.0,2.9,19.5,304.0,594.11,480.34
2018,4,20,17,15,639.5,62.0,2.55,18.45,250.5,529.15,430.89
2018,4,20,17,30,586.0,56.0,2.2,17.4,197.0,463.0,377.7
2018,4,20,17,45,496.5,48.0,1.8,16.4,147.0,376.36,305.56
2018,4,20,18,0,407.0,40.0,1.4,15.4,97.0,296.58,236.22
2018,4,20,18,15,280.5,28.5,1.35,14.7,60.0,202.58,145.94
2018,4,20,18,30,154.0,17.0,1.3,14.0,23.0,85.01,0.0
2018,4,20,18,45,77.0,8.5,1.25,13.35,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,21,5,15,33.0,4.5,0.8,8.65,5.0,0.0,0.0
2018,4,21,5,30,66.0,9.0,0.8,9.3,10.0,8.58,0.0
2018,4,21,5,45,197.0,23.0,0.75,9.95,41.5,19.06,2.54
2018,4,21,6,0,328.0,37.0,0.7,10.6,73.0,29.98,20.22
2018,4,21,6,15,403.0,46.5,0.75,11.3,115.5,35.92,26.39
2018,4,21,6,30,478.0,56.0,0.8,12.0,158.0,41.6,31.81
2018,4,21,6,45,353.5,76.5,0.8,12.7,163.5,55.45,44.3
2018,4,21,7,0,229.0,97.0,0.8,13.4,169.0,74.13,60.79
2018,4,21,7,15,263.5,119.0,0.85,14.3,216.0,88.89,73.4
2018,4,21,7,30,298.0,141.0,0.9,15.2,263.0,102.99,85.16
2018,4,21,7,45,326.5,159.5,0.95,16.1,310.0,131.8,95.52
2018,4,21,8,0,355.0,178.0,1.0,17.0,357.0,168.83,118.78
2018,4,21,8,15,486.0,168.5,1.1,17.95,440.0,196.73,133.67
2018,4,21,8,30,617.0,159.0,1.2,18.9,523.0,244.6,167.34
2018,4,21,8,45,743.5,128.0,1.3,19.85,601.0,288.53,200.61
2018,4,21,9,0,870.0,97.0,1.4,20.8,679.0,355.56,253.25
2018,4,21,9,15,884.0,98.0,1.45,21.5,720.5,408.22,297.49
2018,4,21,9,30,898.0,99.0,1.5,22.2,762.0,461.32,340.93
2018,4,21,9,45,909.5,99.5,1.55,22.9,798.0,513.06,382.04
2018,4,21,10,0,921.0,100.0,1.6,23.6,834.0,564.53,421.59
2018,4,21,10,15,927.5,101.0,1.6,24.05,862.0,613.12,457.96
2018,4,21,10,30,934.0,102.0,1.6,24.5,890.0,660.56,492.35
2018,4,21,10,45,938.5,102.5,1.6,24.95,911.0,704.91,523.59
2018,4,21,11,0,943.0,103.0,1.6,25.4,932.0,747.53,552.76
2018,4,21,11,15,945.5,103.5,1.55,25.7,945.0,786.79,577.13
2018,4,21,11,30,948.0,104.0,1.5,26.0,958.0,823.83,599.68
2018,4,21,11,45,948.5,104.5,1.5,26.3,963.0,856.91,619.93
2018,4,21,12,0,949.0,105.0,1.5,26.6,968.0,887.36,638.37
2018,4,21,12,15,948.5,104.5,1.45,26.75,965.0,913.22,653.55
2018,4,21,12,30,948.0,104.0,1.4,26.9,962.0,936.13,666.81
2018,4,21,12,45,945.0,104.0,1.35,27.05,950.5,954.23,677.03
2018,4,21,13,0,942.0,104.0,1.3,27.2,939.0,969.11,685.3
2018,4,21,13,15,937.5,103.5,1.25,27.2,920.0,978.81,690.84
2018,4,21,13,30,933.0,103.0,1.2,27.2,901.0,985.15,694.45
2018,4,21,13,45,926.0,102.5,1.15,27.25,874.5,985.79,694.55
2018,4,21,14,0,919.0,102.0,1.1,27.3,848.0,983.08,692.78
2018,4,21,14,15,876.0,116.5,1.15,27.15,804.5,959.44,680.49
2018,4,21,14,30,833.0,131.0,1.2,27.0,761.0,941.31,671.86
2018,4,21,14,45,834.0,121.5,1.3,26.85,725.0,927.4,666.54
2018,4,21,15,0,835.0,112.0,1.4,26.7,689.0,910.16,658.99
2018,4,21,15,15,823.5,106.5,1.4,26.7,644.5,883.03,643.29
2018,4,21,15,30,812.0,101.0,1.4,26.7,600.0,853.28,625.93
2018,4,21,15,45,796.5,95.5,1.6,26.15,552.0,817.65,608.06
2018,4,21,16,0,781.0,90.0,1.8,25.6,504.0,780.0,588.02
2018,4,21,16,15,751.5,87.0,1.8,25.0,452.5,732.2,558.57
2018,4,21,16,30,722.0,84.0,1.8,24.4,401.0,683.67,527.88
2018,4,21,16,45,695.5,77.0,1.8,23.85,350.5,636.16,496.86
2018,4,21,17,0,669.0,70.0,1.8,23.3,300.0,584.77,461.79
2018,4,21,17,15,605.0,65.0,1.65,22.1,246.0,510.98,407.56
2018,4,21,17,30,541.0,60.0,1.5,20.9,192.0,440.67,353.18
2018,4,21,17,45,425.5,52.0,1.35,19.7,140.0,340.34,272.57
2018,4,21,18,0,310.0,44.0,1.2,18.5,88.0,247.21,194.87
2018,4,21,18,15,204.0,30.5,1.2,17.85,54.5,166.46,119.72
2018,4,21,18,30,98.0,17.0,1.2,17.2,21.0,60.17,0.0
2018,4,21,18,45,49.0,8.5,1.15,16.55,10.5,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,22,5,15,41.5,5.5,0.4,14.55,6.0,0.0,0.0
2018,4,22,5,30,83.0,11.0,0.4,14.9,12.0,10.48,0.0
2018,4,22,5,45,229.0,23.5,0.45,15.3,45.5,19.35,4.62
2018,4,22,6,0,375.0,36.0,0.5,15.7,79.0,28.79,18.89
2018,4,22,6,15,470.0,44.5,0.6,16.25,127.0,33.96,24.16
2018,4,22,6,30,565.0,53.0,0.7,16.8,175.0,38.95,28.85
2018,4,22,6,45,625.0,59.0,0.8,17.3,228.5,41.58,31.26
2018,4,22,7,0,685.0,65.0,0.9,17.8,282.0,44.12,33.44
2018,4,22,7,15,726.0,69.0,0.95,18.5,336.5,49.58,38.05
2018,4,22,7,30,767.0,73.0,1.0,19.2,391.0,50.6,38.7
2018,4,22,7,45,796.0,76.5,1.05,19.85,445.0,90.6,47.0
2018,4,22,8,0,825.0,80.0,1.1,20.5,499.0,141.01,75.59
2018,4,22,8,15,846.0,83.0,1.15,21.3,550.0,192.98,114.01
2018,4,22,8,30,867.0,86.0,1.2,22.1,601.0,253.93,163.47
2018,4,22,8,45,883.0,89.0,1.25,22.95,648.5,308.38,209.36
2018,4,22,9,0,899.0,92.0,1.3,23.8,696.0,363.94,255.98
2018,4,22,9,15,912.0,93.5,1.35,24.25,738.0,418.05,301.14
2018,4,22,9,30,925.0,95.0,1.4,24.7,780.0,472.48,345.34
2018,4,22,9,45,935.0,96.0,1.4,25.2,816.5,525.18,386.66
2018,4,22,10,0,945.0,97.0,1.4,25.7,853.0,577.44,426.23
2018,4,22,10,15,951.0,99.0,1.4,26.05,882.0,627.63,463.25
2018,4,22,10,30,957.0,101.0,1.4,26.4,911.0,676.59,498.24
2018,4,22,10,45,961.0,101.5,1.45,26.7,932.0,721.51,530.02
2018,4,22,11,0,965.0,102.0,1.5,27.0,953.0,764.6,559.57
2018,4,22,11,15,967.0,104.0,1.55,27.2,967.0,805.6,585.87
2018,4,22,11,30,969.0,106.0,1.6,27.4,981.0,844.32,610.5
2018,4,22,11,45,968.5,107.0,1.6,27.6,986.0,877.7,630.98
2018,4,22,12,0,968.0,108.0,1.6,27.8,991.0,908.34,649.62
2018,4,22,12,15,966.0,109.0,1.65,27.85,987.5,934.84,666.6
2018,4,22,12,30,964.0,110.0,1.7,27.9,984.0,958.3,681.74
2018,4,22,12,45,960.0,110.0,1.8,27.95,972.0,975.85,693.88
2018,4,22,13,0,956.0,110.0,1.9,28.0,960.0,990.09,704.11
2018,4,22,13,15,951.0,110.0,1.95,27.95,941.0,1000.06,711.48
2018,4,22,13,30,946.0,110.0,2.0,27.9,922.0,1006.63,716.91
2018,4,22,13,45,882.0,136.5,2.05,27.8,875.5,981.76,702.8
2018,4,22,14,0,818.0,163.0,2.1,27.7,829.0,962.2,692.36
2018,4,22,14,15,848.0,141.5,2.15,27.5,807.5,969.76,699.55
2018,4,22,14,30,878.0,120.0,2.2,27.3,786.0,965.12,698.8
2018,4,22,14,45,884.0,110.5,2.25,27.15,752.0,955.37,694.87
2018,4,22,15,0,890.0,101.0,2.3,27.0,718.0,942.06,688.75
2018,4,22,15,15,875.0,98.5,2.3,27.0,672.5,914.25,672.33
2018,4,22,15,30,860.0,96.0,2.3,27.0,627.0,891.46,659.33
2018,4,22,15,45,834.5,94.0,2.3,26.35,575.0,850.23,635.49
2018,4,22,16,0,809.0,92.0,2.3,25.7,523.0,807.37,610.22
2018,4,22,16,15,787.0,87.5,2.2,25.1,472.0,763.03,582.54
2018,4,22,16,30,765.0,83.0,2.1,24.5,421.0,717.46,553.39
2018,4,22,16,45,728.0,78.0,2.0,23.95,366.5,659.08,514.13
2018,4,22,17,0,691.0,73.0,1.9,23.4,312.0,605.5,477.22
2018,4,22,17,15,602.0,69.5,1.7,22.2,252.0,515.7,410.92
2018,4,22,17,30,513.0,66.0,1.5,21.0,192.0,431.1,345.47
2018,4,22,17,45,438.0,55.5,1.3,19.8,144.5,352.5,282.06
2018,4,22,18,0,363.0,45.0,1.1,18.6,97.0,279.48,220.25
2018,4,22,18,15,238.0,31.5,1.1,17.9,60.0,184.89,134.78
2018,4,22,18,30,113.0,18.0,1.1,17.2,23.0,86.99,0.0
2018,4,22,18,45,56.5,9.0,1.05,16.55,11.5,8.58,0.0
2018,4,22,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,23,5,15,34.0,6.5,0.6,13.05,7.0,0.0,0.0
2018,4,23,5,30,68.0,13.0,0.6,13.6,14.0,12.39,0.0
2018,4,23,5,45,183.5,27.5,0.65,14.15,46.0,21.81,7.74
2018,4,23,6,0,299.0,42.0,0.7,14.7,78.0,32.68,22.41
2018,4,23,6,15,342.0,55.5,0.85,15.4,116.0,42.19,31.48
2018,4,23,6,30,385.0,69.0,1.0,16.1,154.0,51.25,39.79
2018,4,23,6,45,435.0,81.0,1.15,16.85,201.5,58.76,46.45
2018,4,23,7,0,485.0,93.0,1.3,17.6,249.0,65.88,52.55
2018,4,23,7,15,587.5,94.0,1.35,18.5,316.5,63.5,50.17
2018,4,23,7,30,690.0,95.0,1.4,19.4,384.0,61.22,47.85
2018,4,23,7,45,707.0,104.0,1.5,20.25,433.5,104.53,59.71
2018,4,23,8,0,724.0,113.0,1.6,21.1,483.0,153.51,89.31
2018,4,23,8,15,762.0,113.5,1.7,21.8,537.5,201.38,124.22
2018,4,23,8,30,800.0,114.0,1.8,22.5,592.0,258.55,170.04
2018,4,23,8,45,815.0,118.5,1.9,23.25,637.5,310.8,214.16
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,364.23,259.14
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,415.92,302.43
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,466.97,344.0
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,513.33,380.77
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,551.33,410.05
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,604.22,449.13
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,654.76,485.55
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,705.07,521.64
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,757.39,558.36
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,796.04,583.11
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,832.51,605.76
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,864.56,625.27
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,894.03,642.97
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,917.17,656.77
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,937.25,668.65
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,954.42,679.25
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,968.51,688.0
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,973.36,692.19
