Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,982.68,699.42
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,960.27,686.75
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,940.35,675.97
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,926.81,669.64
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,910.39,661.41
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,913.15,666.27
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,907.05,665.27
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,858.9,635.08
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,814.51,607.42
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,785.19,592.63
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,753.12,575.31
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,708.41,547.64
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,662.84,518.63
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,611.45,484.34
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,560.13,448.66
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,500.75,404.28
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,443.08,359.09
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,357.83,289.62
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,279.15,222.66
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,188.11,139.76
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,94.69,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,34.51,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,10.48,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,20.09,7.96
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,32.11,22.19
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,38.36,28.37
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,44.28,33.91
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,64.27,51.63
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,88.39,72.56
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,79.38,64.31
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,74.5,59.73
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,107.13,62.14
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,156.8,89.99
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,207.05,127.77
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,259.41,170.65
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,312.19,215.21
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,366.07,260.46
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,418.56,304.02
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,471.73,347.02
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,527.24,390.5
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,578.0,429.46
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,625.44,464.7
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,671.9,498.27
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,716.2,529.11
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,759.01,558.1
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,797.83,583.05
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,834.59,606.44
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,867.92,626.86
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,898.75,645.56
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,925.18,661.65
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,948.73,675.94
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,967.44,688.11
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,982.98,698.44
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,992.55,706.18
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,998.75,711.98
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,991.35,708.72
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,980.7,703.65
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,950.55,687.23
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,915.74,667.72
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,908.18,665.48
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,902.43,664.28
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,886.2,655.22
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,866.29,643.88
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,827.88,622.48
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,787.73,599.47
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,716.52,553.44
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,643.96,505.02
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,589.63,468.18
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,535.6,429.46
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,458.27,370.81
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,381.04,309.98
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,314.35,255.06
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,252.44,201.64
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,178.14,133.38
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,97.66,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,35.63,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,10.48,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,16.3,6.13
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,23.55,14.89
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,32.78,23.55
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,41.58,31.64
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,66.85,54.18
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,92.08,76.26
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,111.51,92.75
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,130.83,108.77
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,141.86,109.93
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,157.25,119.06
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,195.5,139.63
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,257.17,180.77
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,300.17,212.53
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,363.21,261.32
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,414.9,304.15
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,472.62,350.24
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,522.72,389.34
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,572.42,426.83
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,620.21,462.19
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,666.93,495.75
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,709.77,525.77
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,750.98,553.95
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,785.78,576.46
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,817.58,596.79
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,833.77,606.2
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,844.47,611.64
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,889.9,641.87
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,932.52,669.14
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,949.05,679.17
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,962.46,687.58
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,970.89,694.03
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,976.09,698.64
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,975.22,699.55
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,971.15,698.64
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,961.0,694.96
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,955.95,694.67
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,936.24,684.35
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,913.78,672.35
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,884.66,654.92
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,853.21,635.9
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,813.55,615.55
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,776.93,596.33
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,726.52,565.26
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,675.71,532.87
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,616.45,492.87
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,558.1,451.23
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,488.24,398.27
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,421.18,345.18
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,330.17,270.27
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,250.9,202.26
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,168.57,127.84
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,74.67,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,27.66,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,9.53,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,20.33,9.81
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,32.34,22.79
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,32.8,23.79
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,33.32,24.48
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,48.82,38.47
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,71.48,58.59
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,80.12,65.9
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,88.71,73.04
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,103.3,81.31
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,117.98,92.86
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,132.06,103.68
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,146.33,114.49
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,184.06,143.58
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,222.82,172.91
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,268.15,206.76
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,323.93,248.21
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,401.78,306.16
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,508.94,385.98
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,579.8,439.97
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,668.66,506.61
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,712.75,538.66
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,755.29,569.13
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,793.78,594.98
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,830.18,619.27
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,862.65,640.7
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,892.63,660.42
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,918.21,677.73
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,940.95,693.24
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,958.88,705.67
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,973.7,716.18
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,983.45,723.54
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,989.94,728.92
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,991.24,731.05
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,989.25,731.2
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,980.48,727.94
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,968.51,722.66
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,950.69,713.19
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,929.98,701.81
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,902.19,684.6
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,879.53,670.96
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,843.15,650.8
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,804.93,628.85
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,751.11,593.67
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,700.97,560.4
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,641.64,519.23
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,583.19,477.35
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,502.12,414.42
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,425.3,352.35
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,347.71,287.28
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,275.56,224.27
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,193.07,148.88
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,109.44,15.78
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,39.75,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,17.16,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,26.59,15.26
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,37.99,27.87
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,46.34,35.97
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,56.05,44.98
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,77.3,64.05
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,93.87,78.59
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,99.28,82.94
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,101.65,76.66
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,120.64,73.87
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,164.78,96.34
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,216.0,137.11
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,269.44,182.89
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,322.31,229.76
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,381.54,281.23
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,434.83,327.18
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,489.02,372.75
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,540.65,415.14
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,591.78,455.89
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,635.49,490.02
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,674.1,519.41
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,712.69,548.02
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,747.97,573.56
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,797.33,609.4
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,849.24,644.68
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,882.14,666.62
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,912.41,686.81
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,937.24,703.7
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,959.1,718.65
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,975.61,730.08
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,988.89,739.49
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,998.37,746.78
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,1004.54,752.01
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,1004.51,753.24
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,1001.17,752.43
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,992.6,748.35
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,980.86,742.28
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,962.67,732.21
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,949.55,725.74
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,920.77,707.56
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,889.47,687.67
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,851.2,664.45
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,811.13,639.55
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,762.77,607.48
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,717.79,577.29
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,658.77,535.44
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,600.44,492.92
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,530.31,438.39
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,462.89,383.69
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,378.58,312.93
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,300.05,244.49
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,206.16,160.01
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,112.12,29.06
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,40.06,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,17.16,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,25.97,15.19
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,37.08,27.03
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,44.45,34.2
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,49.77,39.24
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,52.22,41.47
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,54.59,43.49
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,55.25,43.88
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,67.55,43.5
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,118.43,66.69
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,166.88,98.99
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,217.49,139.79
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,270.33,185.45
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,322.8,232.02
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,382.29,283.81
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,435.12,329.68
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,488.35,374.72
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,537.95,415.79
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,586.19,454.53
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,598.23,464.33
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,603.82,467.93
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,660.39,510.8
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,719.59,554.63
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,716.54,550.88
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,707.36,542.61
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,752.77,576.92
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,800.99,612.56
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,872.56,664.87
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,936.13,708.45
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,960.93,725.36
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,982.96,740.75
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,903.24,687.3
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,804.12,615.93
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,712.75,548.73
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,608.84,470.6
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,722.53,560.74
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,821.06,637.71
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,898.28,695.98
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,948.44,733.4
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,920.86,715.33
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,898.4,701.43
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,862.27,679.21
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,824.18,655.3
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,778.4,624.33
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,731.54,592.03
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,674.5,551.33
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,621.73,512.85
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,553.75,460.15
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,488.2,406.62
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,407.08,338.11
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,331.48,271.56
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,232.32,182.25
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,135.94,48.98
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,50.7,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.86,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.72,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,13.9,5.73
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,22.26,14.05
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,34.36,25.24
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,46.48,36.34
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,68.29,55.96
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,89.38,74.62
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,97.28,81.31
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,105.24,83.86
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,130.62,104.28
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,157.12,125.16
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,192.27,151.41
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,231.69,181.29
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,185.94,145.98
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,124.78,97.38
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,166.17,130.66
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,203.45,160.17
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,214.11,168.34
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,228.76,179.67
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,219.3,171.84
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,209.17,163.52
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,194.1,151.4
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,178.65,138.98
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,185.14,144.06
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,191.69,149.16
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,213.11,166.32
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,234.68,183.55
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,223.57,174.65
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,212.01,165.44
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,199.94,155.87
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,191.01,148.78
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,242.26,189.79
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,290.15,227.7
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,239.94,188.03
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,182.78,142.58
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,160.75,125.17
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,138.65,107.54
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,121.83,94.16
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,104.99,80.69
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,133.56,104.42
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,162.79,128.63
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,205.2,164.03
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,241.04,194.11
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,252.79,205.23
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,263.62,215.62
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,287.57,237.47
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,295.2,245.76
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,296.52,247.93
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,281.65,236.07
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,273.65,228.03
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,250.71,205.94
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,181.39,142.4
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,110.13,46.95
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,38.61,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.72,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,11.13,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,23.61,13.98
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,36.08,26.35
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,29.41,20.87
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,24.45,16.55
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,39.31,30.02
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,55.8,44.76
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,60.93,49.11
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,66.07,50.83
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,79.61,61.93
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,92.67,72.45
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,92.01,71.54
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,91.18,70.53
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,126.55,99.12
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,161.87,127.16
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,188.62,147.91
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,216.0,169.0
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,257.01,200.5
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,304.48,236.52
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,344.09,266.4
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,385.48,297.4
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,353.57,272.71
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,319.08,246.12
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,304.81,235.27
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,289.19,223.25
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,285.58,220.57
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,281.82,217.76
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,299.95,231.96
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,318.33,246.32
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,357.65,277.13
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,392.74,304.62
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,423.86,329.12
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,455.62,354.09
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,483.4,376.96
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,523.18,408.8
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,594.56,467.41
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,651.12,514.67
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,615.22,487.79
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,579.16,460.91
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,555.92,443.96
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,518.32,416.05
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,525.33,424.71
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,515.5,420.41
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,518.79,426.76
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,531.05,439.65
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,490.7,409.04
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,449.45,377.12
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,408.97,344.87
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,367.99,310.87
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,299.47,251.74
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,235.56,194.92
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,166.69,131.94
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,89.23,42.76
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,33.18,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,8.1,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,14.28,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,18.07,9.58
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,19.35,11.61
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,19.91,12.38
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,18.03,10.77
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,21.57,14.01
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,24.12,16.28
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,35.75,26.71
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,47.41,35.15
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,55.81,42.12
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,64.23,49.01
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,112.09,87.14
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,158.16,123.32
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,190.9,149.43
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,224.64,175.96
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,234.61,183.85
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,241.15,188.51
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,300.36,233.95
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,378.4,293.11
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,458.02,353.7
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,550.72,423.1
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,645.28,495.09
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,755.23,576.72
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,795.74,604.59
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,836.51,632.34
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,868.23,653.76
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,897.52,673.57
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,922.12,690.5
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,943.93,705.64
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,960.08,717.22
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,973.18,726.92
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,982.13,733.99
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,987.92,739.1
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,987.58,740.02
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,984.02,738.97
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,975.0,734.8
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,971.22,734.35
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,952.35,723.53
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,930.64,710.92
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,890.26,684.69
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,853.01,660.6
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,774.34,607.71
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,696.67,554.18
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,672.66,539.51
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,645.29,521.6
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,612.37,499.12
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,577.45,474.24
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,512.94,423.91
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,450.56,373.53
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,370.14,306.41
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,293.83,240.41
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,209.31,165.14
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,127.82,68.93
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,46.94,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.38,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,4.69,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,8.33,1.44
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,12.04,5.11
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,19.0,11.57
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,25.97,18.0
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,35.74,26.87
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,45.53,35.61
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,57.19,45.84
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,68.87,53.23
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,98.66,77.76
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,127.8,101.16
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,172.83,135.52
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,225.77,175.46
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,272.96,203.77
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,369.87,273.46
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,427.53,317.51
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,494.25,368.01
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,544.38,405.59
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,594.32,441.62
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,642.3,477.61
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,689.2,512.02
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,732.52,543.18
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,774.23,571.7
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,812.72,598.26
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,849.09,623.31
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,881.46,645.77
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,911.34,666.57
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,936.83,684.26
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,959.46,700.16
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,976.75,713.33
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,990.89,724.55
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,999.95,731.92
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,1005.7,737.31
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,1006.32,740.08
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,1003.65,740.83
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,995.18,737.73
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,983.54,732.64
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,965.02,722.65
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,943.65,710.8
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,916.02,693.8
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,893.58,680.4
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,843.57,649.16
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,792.74,616.9
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,752.01,590.81
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,706.33,560.48
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,652.57,523.46
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,598.97,485.47
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,543.71,444.12
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,489.27,401.13
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,411.06,336.96
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,337.96,274.35
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,246.51,194.03
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,161.03,93.79
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,63.27,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.81,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.92,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,9.41,2.38
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,12.96,5.9
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,20.0,12.41
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,26.86,18.71
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,42.8,33.1
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,57.66,46.3
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,68.4,55.59
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,78.86,61.43
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,96.91,76.11
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,114.98,90.56
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,137.31,108.08
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,159.94,125.54
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,173.61,135.65
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,187.55,145.92
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,225.97,175.19
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,258.86,199.72
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,279.56,214.83
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,300.84,230.3
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,367.35,280.45
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,445.4,338.18
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,565.4,428.84
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,708.52,532.84
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,779.23,582.85
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,852.62,630.93
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,884.56,650.73
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,913.98,669.16
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,939.8,685.61
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,962.79,700.26
