Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,6,12,4,45,58.0,7.5,0.45,16.1,9.5,0.0,0.0
2018,6,12,5,0,116.0,15.0,0.4,16.5,19.0,14.3,0.0
2018,6,12,5,15,246.5,26.0,0.4,17.4,51.0,21.2,9.29
2018,6,12,5,30,377.0,37.0,0.4,18.3,83.0,29.29,19.29
2018,6,12,5,45,464.0,44.5,0.4,19.2,127.5,33.72,23.68
2018,6,12,6,0,551.0,52.0,0.4,20.1,172.0,37.99,27.62
2018,6,12,6,15,607.5,57.5,0.5,21.05,221.5,40.38,29.71
2018,6,12,6,30,664.0,63.0,0.6,22.0,271.0,42.66,31.58
2018,6,12,6,45,702.5,67.0,0.7,22.9,322.5,48.08,36.06
2018,6,12,7,0,741.0,71.0,0.8,23.8,374.0,49.21,36.76
2018,6,12,7,15,769.5,74.5,0.95,24.9,425.5,85.38,43.56
2018,6,12,7,30,798.0,78.0,1.1,26.0,477.0,130.68,67.62
2018,6,12,7,45,819.0,80.5,1.25,27.05,527.0,177.4,100.34
2018,6,12,8,0,840.0,83.0,1.4,28.1,577.0,233.54,144.21
2018,6,12,8,15,855.5,85.5,1.45,28.85,624.0,283.3,185.13
2018,6,12,8,30,871.0,88.0,1.5,29.6,671.0,334.46,227.44
2018,6,12,8,45,883.5,90.0,1.55,30.3,714.5,385.39,269.15
2018,6,12,9,0,896.0,92.0,1.6,31.0,758.0,437.03,310.38
2018,6,12,9,15,906.5,93.0,1.65,31.5,797.0,487.46,349.85
2018,6,12,9,30,917.0,94.0,1.7,32.0,836.0,537.98,388.18
2018,6,12,9,45,925.5,94.5,1.8,32.5,869.5,586.88,424.45
2018,6,12,10,0,934.0,95.0,1.9,33.0,903.0,635.26,459.35
2018,6,12,10,15,939.0,96.0,2.0,33.35,929.0,681.13,491.89
2018,6,12,10,30,944.0,97.0,2.1,33.7,955.0,725.78,522.85
2018,6,12,10,45,947.5,98.0,2.25,34.05,975.0,767.96,550.51
2018,6,12,11,0,951.0,99.0,2.4,34.4,995.0,808.45,576.34
2018,6,12,11,15,953.0,99.5,2.5,34.55,1007.5,845.46,599.91
2018,6,12,11,30,955.0,100.0,2.6,34.7,1020.0,880.37,622.04
2018,6,12,11,45,955.5,100.0,2.7,34.9,1025.0,911.33,641.47
2018,6,12,12,0,956.0,100.0,2.8,35.1,1030.0,939.84,659.34
2018,6,12,12,15,954.0,100.5,2.95,35.1,1026.5,964.02,675.45
2018,6,12,12,30,952.0,101.0,3.1,35.1,1023.0,985.42,689.9
2018,6,12,12,45,948.0,102.0,3.2,35.1,1012.5,1002.54,701.4
2018,6,12,13,0,944.0,103.0,3.3,35.1,1002.0,1016.64,711.14
2018,6,12,13,15,940.5,102.5,3.45,35.0,984.5,1026.61,719.1
2018,6,12,13,30,937.0,102.0,3.6,34.9,967.0,1033.42,725.22
2018,6,12,13,45,931.5,101.5,3.7,34.75,942.5,1035.08,728.05
2018,6,12,14,0,926.0,101.0,3.8,34.6,918.0,1033.56,729.03
2018,6,12,14,15,919.0,99.5,3.85,34.35,887.0,1026.33,726.5
2018,6,12,14,30,912.0,98.0,3.9,34.1,856.0,1015.99,722.14
2018,6,12,14,45,902.5,96.5,4.0,33.8,819.0,1000.19,714.82
2018,6,12,15,0,893.0,95.0,4.1,33.5,782.0,981.52,705.71
2018,6,12,15,15,881.5,93.0,4.1,33.5,740.5,957.65,691.79
2018,6,12,15,30,870.0,91.0,4.1,33.5,699.0,931.26,676.25
2018,6,12,15,45,855.0,89.5,4.15,32.8,653.5,899.89,659.51
2018,6,12,16,0,840.0,88.0,4.2,32.1,608.0,866.56,641.21
2018,6,12,16,15,821.0,84.5,4.15,31.6,559.0,832.94,621.49
2018,6,12,16,30,802.0,81.0,4.1,31.1,510.0,790.42,595.31
2018,6,12,16,45,776.5,78.5,4.1,30.6,459.5,742.71,565.22
2018,6,12,17,0,751.0,76.0,4.1,30.1,409.0,694.55,534.08
2018,6,12,17,15,717.0,71.5,3.95,29.35,357.5,637.46,495.63
2018,6,12,17,30,683.0,67.0,3.8,28.6,306.0,581.13,456.54
2018,6,12,17,45,634.5,62.0,3.7,27.85,256.0,519.5,410.94
2018,6,12,18,0,586.0,57.0,3.6,27.1,206.0,457.21,362.48
2018,6,12,18,15,513.0,50.5,3.3,26.05,160.0,381.97,301.9
2018,6,12,18,30,440.0,44.0,3.0,25.0,114.0,312.34,243.47
2018,6,12,18,45,327.0,34.5,2.7,23.95,76.5,226.02,169.06
2018,6,12,19,0,214.0,25.0,2.4,22.9,39.0,141.48,62.79
2018,6,12,19,15,112.5,13.5,2.35,22.25,20.5,56.75,0.0
2018,6,12,19,30,11.0,2.0,2.3,21.6,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.25,20.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,13,4,45,59.0,7.5,1.6,14.3,9.5,0.0,0.0
2018,6,13,5,0,118.0,15.0,1.7,14.5,19.0,14.3,0.0
2018,6,13,5,15,249.5,26.0,1.75,15.1,51.5,21.2,9.37
2018,6,13,5,30,381.0,37.0,1.8,15.7,84.0,29.3,19.48
2018,6,13,5,45,470.5,44.0,1.9,16.25,128.5,33.29,23.56
2018,6,13,6,0,560.0,51.0,2.0,16.8,173.0,37.17,27.25
2018,6,13,6,15,617.5,56.0,2.0,17.6,223.0,39.2,29.09
2018,6,13,6,30,675.0,61.0,2.0,18.4,273.0,45.22,34.3
2018,6,13,6,45,715.0,65.0,2.0,19.2,325.0,46.49,35.23
2018,6,13,7,0,755.0,69.0,2.0,20.0,377.0,47.71,36.05
2018,6,13,7,15,783.5,72.0,2.0,20.95,429.0,84.0,42.87
2018,6,13,7,30,812.0,75.0,2.0,21.9,481.0,129.59,67.48
2018,6,13,7,45,833.5,77.0,2.0,22.85,531.5,183.84,106.8
2018,6,13,8,0,855.0,79.0,2.0,23.8,582.0,233.22,146.25
2018,6,13,8,15,870.5,81.5,2.05,24.6,629.5,283.68,188.7
2018,6,13,8,30,886.0,84.0,2.1,25.4,677.0,335.54,232.57
2018,6,13,8,45,898.0,86.0,2.15,26.2,721.0,386.99,275.67
2018,6,13,9,0,910.0,88.0,2.2,27.0,765.0,439.1,318.22
2018,6,13,9,15,918.0,90.0,2.3,27.6,803.0,489.87,358.98
2018,6,13,9,30,926.0,92.0,2.4,28.2,841.0,540.51,398.41
2018,6,13,9,45,931.0,95.0,2.5,28.85,874.0,590.01,435.74
2018,6,13,10,0,936.0,98.0,2.6,29.5,907.0,638.71,471.37
2018,6,13,10,15,941.0,99.0,2.7,29.95,933.5,684.69,504.55
2018,6,13,10,30,946.0,100.0,2.8,30.4,960.0,729.46,536.08
2018,6,13,10,45,949.5,100.5,2.95,30.85,979.5,771.31,563.94
2018,6,13,11,0,953.0,101.0,3.1,31.3,999.0,811.47,589.8
2018,6,13,11,15,955.0,101.5,3.2,31.6,1012.0,848.58,613.56
2018,6,13,11,30,957.0,102.0,3.3,31.9,1025.0,883.6,635.81
2018,6,13,11,45,957.5,102.5,3.45,32.15,1030.0,915.12,656.12
2018,6,13,12,0,958.0,103.0,3.6,32.4,1035.0,944.21,674.85
2018,6,13,12,15,957.0,103.5,3.7,32.45,1032.5,969.42,691.34
2018,6,13,12,30,956.0,104.0,3.8,32.5,1030.0,991.89,706.16
2018,6,13,12,45,953.5,104.0,3.9,32.55,1020.0,1009.61,718.02
2018,6,13,13,0,951.0,104.0,4.0,32.6,1010.0,1024.31,728.07
2018,6,13,13,15,947.5,103.5,4.0,32.5,992.5,1034.43,735.16
2018,6,13,13,30,944.0,103.0,4.0,32.4,975.0,1041.37,740.38
2018,6,13,13,45,939.5,102.0,4.05,32.25,951.0,1043.6,743.22
2018,6,13,14,0,935.0,101.0,4.1,32.1,927.0,1042.61,744.18
2018,6,13,14,15,928.0,100.0,4.15,31.85,896.0,1035.95,741.96
2018,6,13,14,30,921.0,99.0,4.2,31.6,865.0,1026.18,737.89
2018,6,13,14,45,912.0,98.0,4.25,31.35,828.5,1011.42,730.68
2018,6,13,15,0,903.0,97.0,4.3,31.1,792.0,993.78,721.67
2018,6,13,15,15,892.0,94.5,4.3,31.1,750.0,969.74,707.51
2018,6,13,15,30,881.0,92.0,4.3,31.1,708.0,943.13,691.69
2018,6,13,15,45,866.0,90.0,4.3,30.2,662.0,911.01,674.59
2018,6,13,16,0,851.0,88.0,4.3,29.3,616.0,876.87,655.87
2018,6,13,16,15,831.0,85.5,4.3,28.65,566.5,843.36,636.64
2018,6,13,16,30,811.0,83.0,4.3,28.0,517.0,800.97,610.84
2018,6,13,16,45,785.0,79.5,4.3,27.4,465.5,751.37,579.25
2018,6,13,17,0,759.0,76.0,4.3,26.8,414.0,701.32,546.58
2018,6,13,17,15,724.0,72.0,4.2,25.95,362.0,643.81,507.65
2018,6,13,17,30,689.0,68.0,4.1,25.1,310.0,587.11,468.03
2018,6,13,17,45,640.0,63.0,4.05,24.3,259.5,524.98,421.57
2018,6,13,18,0,591.0,58.0,4.0,23.5,209.0,462.1,372.06
2018,6,13,18,15,518.0,51.5,3.85,22.6,162.5,386.56,310.29
2018,6,13,18,30,445.0,45.0,3.7,21.7,116.0,316.57,250.63
2018,6,13,18,45,333.5,35.0,3.55,20.8,78.0,230.03,174.94
2018,6,13,19,0,222.0,25.0,3.4,19.9,40.0,145.78,69.5
2018,6,13,19,15,117.0,13.5,3.4,19.25,21.0,58.63,0.0
2018,6,13,19,30,12.0,2.0,3.4,18.6,2.0,0.0,0.0
2018,6,13,19,45,6.0,1.0,3.35,17.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,4,45,51.5,8.0,2.35,12.95,9.5,0.0,0.0
2018,6,14,5,0,103.0,16.0,2.4,13.1,19.0,15.25,0.0
2018,6,14,5,15,232.0,28.0,2.45,13.6,51.5,23.2,10.84
2018,6,14,5,30,361.0,40.0,2.5,14.1,84.0,32.18,22.09
2018,6,14,5,45,348.0,39.0,2.55,14.6,97.5,28.73,19.71
2018,6,14,6,0,335.0,38.0,2.6,15.1,111.0,26.18,17.69
2018,6,14,6,15,167.5,40.5,2.65,15.75,77.0,28.55,19.85
2018,6,14,6,30,0.0,43.0,2.7,16.4,43.0,39.93,29.91
2018,6,14,6,45,0.0,65.5,2.7,17.1,65.5,60.93,48.25
2018,6,14,7,0,0.0,88.0,2.7,17.8,88.0,80.92,65.37
2018,6,14,7,15,7.5,127.5,2.65,18.6,131.5,114.57,89.33
2018,6,14,7,30,15.0,167.0,2.6,19.4,175.0,148.61,115.87
2018,6,14,7,45,90.0,186.5,2.55,20.2,239.0,163.82,123.91
2018,6,14,8,0,165.0,206.0,2.5,21.0,303.0,200.34,149.28
2018,6,14,8,15,259.0,209.0,2.45,21.8,375.5,229.02,168.61
2018,6,14,8,30,353.0,212.0,2.4,22.6,448.0,267.87,197.07
2018,6,14,8,45,536.0,182.5,2.4,23.35,567.5,327.26,240.65
2018,6,14,9,0,719.0,153.0,2.4,24.1,687.0,405.6,299.64
2018,6,14,9,15,817.5,126.0,2.45,24.75,763.5,469.06,348.77
2018,6,14,9,30,916.0,99.0,2.5,25.4,840.0,541.04,403.54
2018,6,14,9,45,934.5,94.5,2.55,26.1,877.0,591.16,441.48
2018,6,14,10,0,953.0,90.0,2.6,26.8,914.0,641.56,478.61
2018,6,14,10,15,958.0,91.0,2.7,27.35,941.0,688.23,512.45
2018,6,14,10,30,963.0,92.0,2.8,27.9,968.0,733.65,544.57
2018,6,14,10,45,966.5,93.0,2.85,28.45,988.0,776.57,572.39
2018,6,14,11,0,970.0,94.0,2.9,29.0,1008.0,817.76,598.34
2018,6,14,11,15,972.0,94.5,3.05,29.4,1021.0,855.43,622.64
2018,6,14,11,30,974.0,95.0,3.2,29.8,1034.0,890.95,645.4
2018,6,14,11,45,974.5,95.5,3.3,30.2,1039.5,922.93,665.43
2018,6,14,12,0,975.0,96.0,3.4,30.6,1045.0,952.43,683.8
2018,6,14,12,15,973.0,97.0,3.55,30.65,1042.0,977.56,700.64
2018,6,14,12,30,971.0,98.0,3.7,30.7,1039.0,999.87,715.76
2018,6,14,12,45,967.5,98.5,3.8,30.8,1028.5,1017.36,727.39
2018,6,14,13,0,964.0,99.0,3.9,30.9,1018.0,1031.76,737.17
2018,6,14,13,15,960.5,99.0,4.0,30.75,1001.0,1042.5,745.5
2018,6,14,13,30,957.0,99.0,4.1,30.6,984.0,1050.04,751.93
2018,6,14,13,45,951.5,99.0,4.2,30.4,959.5,1052.38,755.33
2018,6,14,14,0,946.0,99.0,4.3,30.2,935.0,1051.5,756.82
2018,6,14,14,15,939.0,97.5,4.4,29.85,903.5,1044.31,754.83
2018,6,14,14,30,932.0,96.0,4.5,29.5,872.0,1033.95,750.91
2018,6,14,14,45,922.5,95.5,4.55,29.15,835.5,1019.17,743.9
2018,6,14,15,0,913.0,95.0,4.6,28.8,799.0,1001.5,735.04
2018,6,14,15,15,902.0,93.0,4.6,28.8,757.0,977.92,721.02
2018,6,14,15,30,891.0,91.0,4.6,28.8,715.0,951.73,705.23
2018,6,14,15,45,876.0,89.0,4.6,27.85,668.5,919.44,688.04
2018,6,14,16,0,861.0,87.0,4.6,26.9,622.0,885.09,669.19
2018,6,14,16,15,841.5,84.5,4.5,26.3,572.5,844.38,644.04
2018,6,14,16,30,822.0,82.0,4.4,25.7,523.0,809.51,622.81
2018,6,14,16,45,798.0,78.5,4.35,25.1,471.5,761.21,591.7
2018,6,14,17,0,774.0,75.0,4.3,24.5,420.0,712.31,559.5
2018,6,14,17,15,741.0,71.0,4.15,23.8,368.0,655.77,520.63
2018,6,14,17,30,708.0,67.0,4.0,23.1,316.0,599.85,481.06
2018,6,14,17,45,661.5,61.5,3.9,22.4,265.0,537.81,434.44
2018,6,14,18,0,615.0,56.0,3.8,21.7,214.0,474.95,384.57
2018,6,14,18,15,526.0,50.5,3.55,20.9,164.5,390.4,315.13
2018,6,14,18,30,437.0,45.0,3.3,20.1,115.0,312.73,248.97
2018,6,14,18,45,323.0,34.5,3.1,19.3,76.5,224.77,172.05
2018,6,14,19,0,209.0,24.0,2.9,18.5,38.0,140.06,70.03
2018,6,14,19,15,112.5,13.0,2.85,18.0,20.0,56.5,0.0
2018,6,14,19,30,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,14,19,45,8.0,1.0,2.7,17.05,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,34.5,6.0,2.15,12.65,7.0,0.0,0.0
2018,6,15,5,0,69.0,12.0,2.2,12.8,14.0,11.44,0.0
2018,6,15,5,15,165.5,23.0,2.25,13.25,40.0,17.97,7.11
2018,6,15,5,30,262.0,34.0,2.3,13.7,66.0,26.36,17.11
2018,6,15,5,45,268.5,36.5,2.35,14.15,82.5,26.49,17.78
2018,6,15,6,0,275.0,39.0,2.4,14.6,99.0,26.84,18.32
2018,6,15,6,15,137.5,40.5,2.4,15.25,70.5,28.48,19.84
2018,6,15,6,30,0.0,42.0,2.4,15.9,42.0,39.0,29.15
2018,6,15,6,45,0.0,51.0,2.45,16.55,51.0,47.39,36.43
2018,6,15,7,0,0.0,60.0,2.5,17.2,60.0,55.79,43.58
2018,6,15,7,15,0.0,78.0,2.5,17.9,78.0,72.61,55.16
2018,6,15,7,30,0.0,96.0,2.5,18.6,96.0,88.8,68.11
2018,6,15,7,45,0.0,111.5,2.45,19.3,111.5,102.62,78.92
2018,6,15,8,0,0.0,127.0,2.4,20.0,127.0,116.48,89.6
2018,6,15,8,15,2.0,149.5,2.45,20.75,151.0,136.92,105.31
2018,6,15,8,30,4.0,172.0,2.5,21.5,175.0,157.62,121.0
2018,6,15,8,45,12.0,211.0,2.5,22.25,220.0,194.8,149.22
2018,6,15,9,0,20.0,250.0,2.5,23.0,265.0,232.83,177.63
2018,6,15,9,15,44.5,293.0,2.6,23.6,328.5,275.11,208.97
2018,6,15,9,30,69.0,336.0,2.7,24.2,392.0,326.83,247.09
2018,6,15,9,45,226.0,332.5,2.85,24.75,526.0,403.44,304.52
2018,6,15,10,0,383.0,329.0,3.0,25.3,660.0,502.48,377.96
2018,6,15,10,15,562.0,265.5,3.1,25.7,768.0,581.74,437.44
2018,6,15,10,30,741.0,202.0,3.2,26.1,876.0,675.76,506.82
2018,6,15,10,45,824.5,163.0,3.35,26.5,928.0,735.37,550.15
2018,6,15,11,0,908.0,124.0,3.5,26.9,980.0,797.09,592.7
2018,6,15,11,15,930.0,113.5,3.6,27.1,1000.5,838.95,620.41
2018,6,15,11,30,952.0,103.0,3.7,27.3,1021.0,879.84,647.4
2018,6,15,11,45,953.0,103.5,3.75,27.5,1026.5,911.69,667.95
2018,6,15,12,0,954.0,104.0,3.8,27.7,1032.0,941.16,686.91
2018,6,15,12,15,886.0,142.0,3.95,27.7,1002.5,940.46,687.08
2018,6,15,12,30,818.0,180.0,4.1,27.7,973.0,942.36,689.26
2018,6,15,12,45,810.0,182.0,4.2,27.7,960.5,956.1,699.11
2018,6,15,13,0,802.0,184.0,4.3,27.7,948.0,967.04,707.12
2018,6,15,13,15,825.5,169.0,4.35,27.5,943.5,988.89,722.76
2018,6,15,13,30,849.0,154.0,4.4,27.3,939.0,1007.88,736.55
2018,6,15,13,45,794.0,172.0,4.5,27.1,891.5,980.36,720.01
2018,6,15,14,0,739.0,190.0,4.6,26.9,844.0,955.51,705.55
2018,6,15,14,15,730.0,185.5,4.65,26.55,813.0,944.79,700.81
2018,6,15,14,30,721.0,181.0,4.7,26.2,782.0,931.39,694.21
2018,6,15,14,45,673.0,185.5,4.75,25.9,727.0,887.0,666.26
2018,6,15,15,0,625.0,190.0,4.8,25.6,672.0,841.02,636.98
2018,6,15,15,15,533.5,204.5,4.8,25.6,600.5,762.87,582.42
2018,6,15,15,30,442.0,219.0,4.8,25.6,529.0,680.44,522.98
2018,6,15,15,45,373.5,219.5,4.95,24.55,469.5,611.4,475.26
2018,6,15,16,0,305.0,220.0,5.1,23.5,410.0,529.1,416.22
2018,6,15,16,15,287.0,213.5,5.05,22.8,381.0,500.7,396.65
2018,6,15,16,30,269.0,207.0,5.0,22.1,352.0,472.56,376.79
2018,6,15,16,45,361.5,168.5,5.0,21.4,342.5,510.56,410.76
2018,6,15,17,0,454.0,130.0,5.0,20.7,333.0,526.56,427.65
2018,6,15,17,15,491.5,110.5,4.9,19.95,305.5,515.95,421.97
2018,6,15,17,30,529.0,91.0,4.8,19.2,278.0,507.07,416.94
2018,6,15,17,45,534.5,76.5,4.65,18.4,239.5,472.56,390.27
2018,6,15,18,0,540.0,62.0,4.5,17.6,201.0,436.29,360.74
2018,6,15,18,15,472.0,54.5,4.3,17.0,156.5,364.45,299.73
2018,6,15,18,30,404.0,47.0,4.1,16.4,112.0,297.73,241.11
2018,6,15,18,45,311.0,36.0,3.9,15.8,76.0,220.76,171.8
2018,6,15,19,0,218.0,25.0,3.7,15.2,40.0,145.48,76.83
2018,6,15,19,15,115.5,13.5,3.6,14.85,21.0,58.26,0.0
2018,6,15,19,30,13.0,2.0,3.5,14.5,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,14.2,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,4,45,11.0,2.5,2.5,11.35,3.0,0.0,0.0
2018,6,16,5,0,22.0,5.0,2.5,11.4,6.0,4.77,0.0
2018,6,16,5,15,64.5,12.5,2.5,11.7,19.5,9.55,1.14
2018,6,16,5,30,107.0,20.0,2.5,12.0,33.0,15.04,7.42
2018,6,16,5,45,98.5,23.0,2.55,12.3,39.5,16.86,9.38
2018,6,16,6,0,90.0,26.0,2.6,12.6,46.0,18.58,11.08
2018,6,16,6,15,45.0,25.5,2.55,13.05,35.5,20.74,13.07
2018,6,16,6,30,0.0,25.0,2.5,13.5,25.0,23.19,15.26
2018,6,16,6,45,0.0,37.5,2.5,13.95,37.5,34.82,25.61
2018,6,16,7,0,0.0,50.0,2.5,14.4,50.0,46.47,35.83
2018,6,16,7,15,0.0,82.5,2.5,15.1,82.5,76.73,59.26
2018,6,16,7,30,0.0,115.0,2.5,15.8,115.0,105.02,82.32
2018,6,16,7,45,2.5,142.5,2.5,16.5,144.0,129.27,101.52
2018,6,16,8,0,5.0,170.0,2.5,17.2,173.0,153.81,120.64
2018,6,16,8,15,10.0,196.0,2.55,17.9,202.5,178.1,139.2
2018,6,16,8,30,15.0,222.0,2.6,18.6,232.0,203.05,158.07
2018,6,16,8,45,27.5,259.5,2.65,19.3,279.5,233.1,180.59
2018,6,16,9,0,40.0,297.0,2.7,20.0,327.0,271.56,209.4
2018,6,16,9,15,170.0,306.5,2.75,20.65,442.5,335.74,257.22
2018,6,16,9,30,300.0,316.0,2.8,21.3,558.0,412.25,314.6
2018,6,16,9,45,599.5,216.5,2.85,21.95,726.0,503.62,384.47
2018,6,16,10,0,899.0,117.0,2.9,22.6,894.0,631.81,480.56
2018,6,16,10,15,927.0,107.0,3.0,23.05,929.5,681.57,517.27
2018,6,16,10,30,955.0,97.0,3.1,23.5,965.0,731.84,554.04
2018,6,16,10,45,958.0,97.5,3.15,24.0,984.5,773.71,582.09
2018,6,16,11,0,961.0,98.0,3.2,24.5,1004.0,813.83,608.07
2018,6,16,11,15,963.5,98.5,3.3,24.75,1017.0,851.65,633.12
2018,6,16,11,30,966.0,99.0,3.4,25.0,1030.0,887.39,656.64
2018,6,16,11,45,966.0,99.5,3.5,25.25,1035.0,918.8,677.16
2018,6,16,12,0,966.0,100.0,3.6,25.5,1040.0,947.73,696.02
2018,6,16,12,15,963.5,101.0,3.65,25.6,1037.0,972.3,712.09
2018,6,16,12,30,961.0,102.0,3.7,25.7,1034.0,994.06,726.38
2018,6,16,12,45,956.0,103.5,3.75,25.8,1023.0,1011.05,737.61
2018,6,16,13,0,951.0,105.0,3.8,25.9,1012.0,1024.98,746.97
2018,6,16,13,15,948.0,104.5,3.85,25.85,995.0,1035.73,754.82
2018,6,16,13,30,945.0,104.0,3.9,25.8,978.0,1043.31,760.75
2018,6,16,13,45,939.5,103.0,3.95,25.75,953.5,1044.69,762.8
2018,6,16,14,0,934.0,102.0,4.0,25.7,929.0,1042.86,762.93
2018,6,16,14,15,927.0,101.0,4.05,25.45,898.0,1036.36,760.74
2018,6,16,14,30,920.0,100.0,4.1,25.2,867.0,1026.74,756.63
2018,6,16,14,45,910.5,98.5,4.15,24.95,830.0,1011.08,748.63
2018,6,16,15,0,901.0,97.0,4.2,24.7,793.0,992.53,738.78
2018,6,16,15,15,890.0,95.0,4.2,24.7,751.5,969.23,724.75
2018,6,16,15,30,879.0,93.0,4.2,24.7,710.0,943.36,709.02
2018,6,16,15,45,863.5,91.5,4.3,23.9,664.0,911.53,691.84
2018,6,16,16,0,848.0,90.0,4.4,23.1,618.0,877.72,672.99
2018,6,16,16,15,828.0,87.0,4.45,22.5,568.5,843.84,653.07
2018,6,16,16,30,808.0,84.0,4.5,21.9,519.0,801.01,626.46
2018,6,16,16,45,781.5,81.5,4.55,21.35,468.0,752.39,594.89
2018,6,16,17,0,755.0,79.0,4.6,20.8,417.0,703.33,562.18
2018,6,16,17,15,719.0,75.0,4.6,20.1,365.0,645.23,521.69
2018,6,16,17,30,683.0,71.0,4.6,19.4,313.0,591.77,483.47
2018,6,16,17,45,632.5,66.5,4.55,18.7,262.5,525.95,432.58
2018,6,16,18,0,582.0,62.0,4.5,18.0,212.0,462.93,381.55
2018,6,16,18,15,505.0,55.0,4.4,17.35,165.0,384.57,315.8
2018,6,16,18,30,428.0,48.0,4.3,16.7,118.0,312.01,252.6
2018,6,16,18,45,312.5,38.0,4.2,16.05,80.0,223.67,174.25
2018,6,16,19,0,197.0,28.0,4.1,15.4,42.0,141.58,76.96
2018,6,16,19,15,103.0,15.0,4.1,15.15,22.0,54.87,0.0
2018,6,16,19,30,9.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,14.6,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.5,1.3,11.65,4.5,0.0,0.0
2018,6,17,5,0,0.0,9.0,1.3,11.7,9.0,8.58,0.0
2018,6,17,5,15,15.0,25.0,1.3,12.0,27.0,22.41,10.2
2018,6,17,5,30,30.0,41.0,1.3,12.3,45.0,36.01,25.58
2018,6,17,5,45,60.0,60.5,1.3,12.65,72.0,50.13,38.83
2018,6,17,6,0,90.0,80.0,1.3,13.0,99.0,65.13,52.58
2018,6,17,6,15,135.5,99.0,1.35,13.5,137.0,79.47,65.44
2018,6,17,6,30,181.0,118.0,1.4,14.0,175.0,88.51,73.31
2018,6,17,6,45,233.5,134.5,1.4,14.55,221.0,99.27,82.45
2018,6,17,7,0,286.0,151.0,1.4,15.1,267.0,109.59,90.99
2018,6,17,7,15,368.0,156.0,1.4,15.75,326.5,123.17,87.66
2018,6,17,7,30,450.0,161.0,1.4,16.4,386.0,155.66,105.01
2018,6,17,7,45,607.0,134.0,1.45,17.1,470.5,181.6,116.97
2018,6,17,8,0,764.0,107.0,1.5,17.8,555.0,229.3,149.79
2018,6,17,8,15,750.0,122.0,1.55,18.4,592.0,278.32,192.41
2018,6,17,8,30,736.0,137.0,1.6,19.0,629.0,320.52,229.75
2018,6,17,8,45,777.0,131.0,1.7,19.65,680.5,373.87,273.93
2018,6,17,9,0,818.0,125.0,1.8,20.3,732.0,425.52,316.33
2018,6,17,9,15,856.0,115.5,1.95,20.8,780.0,481.39,361.45
2018,6,17,9,30,894.0,106.0,2.1,21.3,828.0,534.68,403.86
2018,6,17,9,45,901.5,107.5,2.2,21.75,861.0,582.89,441.45
2018,6,17,10,0,909.0,109.0,2.3,22.2,894.0,630.55,477.64
2018,6,17,10,15,915.0,109.5,2.45,22.6,920.5,675.67,511.46
2018,6,17,10,30,921.0,110.0,2.6,23.0,947.0,719.72,543.78
2018,6,17,10,45,925.5,109.5,2.7,23.4,966.5,760.56,572.08
2018,6,17,11,0,930.0,109.0,2.8,23.8,986.0,799.82,598.0
2018,6,17,11,15,932.5,110.0,2.9,24.0,999.0,837.11,622.86
2018,6,17,11,30,935.0,111.0,3.0,24.2,1012.0,872.41,646.26
2018,6,17,11,45,936.5,110.5,3.15,24.45,1017.5,903.4,666.9
2018,6,17,12,0,938.0,110.0,3.3,24.7,1023.0,932.08,685.99
2018,6,17,12,15,936.0,111.0,3.4,24.8,1020.5,956.56,702.39
2018,6,17,12,30,934.0,112.0,3.5,24.9,1018.0,978.37,717.1
2018,6,17,12,45,930.5,112.5,3.6,25.0,1007.5,995.48,728.81
2018,6,17,13,0,927.0,113.0,3.7,25.1,997.0,1009.64,738.7
2018,6,17,13,15,924.5,112.0,3.75,25.1,980.5,1020.24,746.33
2018,6,17,13,30,922.0,111.0,3.8,25.1,964.0,1027.75,752.09
2018,6,17,13,45,918.0,109.5,3.8,25.05,940.5,1030.13,754.44
2018,6,17,14,0,914.0,108.0,3.8,25.0,917.0,1029.35,754.89
2018,6,17,14,15,907.5,106.0,3.85,24.9,886.5,1022.41,751.95
2018,6,17,14,30,901.0,104.0,3.9,24.8,856.0,1012.4,747.11
2018,6,17,14,45,892.5,102.5,3.9,24.65,820.0,997.96,739.28
2018,6,17,15,0,884.0,101.0,3.9,24.5,784.0,980.68,729.66
2018,6,17,15,15,872.5,99.0,3.9,24.5,743.0,957.22,715.52
2018,6,17,15,30,861.0,97.0,3.9,24.5,702.0,931.27,699.73
2018,6,17,15,45,846.5,94.5,3.9,24.0,656.5,899.65,681.36
2018,6,17,16,0,832.0,92.0,3.9,23.5,611.0,873.66,666.77
2018,6,17,16,15,813.0,89.0,3.9,23.1,562.5,833.53,641.76
2018,6,17,16,30,794.0,86.0,3.9,22.7,514.0,792.01,615.46
2018,6,17,16,45,769.0,82.5,3.85,22.3,463.5,743.84,583.64
2018,6,17,17,0,744.0,79.0,3.8,21.9,413.0,695.18,550.8
2018,6,17,17,15,710.0,75.0,3.75,21.35,362.0,638.97,511.75
2018,6,17,17,30,676.0,71.0,3.7,20.8,311.0,587.27,474.95
2018,6,17,17,45,627.5,65.5,3.65,20.3,260.5,521.77,424.76
2018,6,17,18,0,579.0,60.0,3.6,19.8,210.0,458.99,374.43
2018,6,17,18,15,507.5,53.5,3.45,19.1,164.0,384.62,312.78
2018,6,17,18,30,436.0,47.0,3.3,18.4,118.0,315.58,253.24
2018,6,17,18,45,328.0,37.0,3.2,17.7,80.0,230.64,178.5
2018,6,17,19,0,220.0,27.0,3.1,17.0,42.0,149.0,82.69
2018,6,17,19,15,116.5,14.5,3.0,16.55,22.0,59.8,0.0
2018,6,17,19,30,13.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,6,17,19,45,6.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,4,45,36.5,6.5,0.85,13.1,7.5,0.0,0.0
2018,6,18,5,0,73.0,13.0,0.9,13.3,15.0,12.39,0.0
2018,6,18,5,15,185.0,26.5,0.9,13.75,45.5,20.86,8.93
2018,6,18,5,30,297.0,40.0,0.9,14.2,76.0,31.0,21.07
2018,6,18,5,45,403.5,48.0,0.9,14.7,121.0,36.9,26.92
2018,6,18,6,0,510.0,56.0,0.9,15.2,166.0,41.46,31.26
2018,6,18,6,15,568.0,62.0,0.95,15.95,214.5,44.05,33.62
2018,6,18,6,30,626.0,68.0,1.0,16.7,263.0,46.53,35.73
2018,6,18,6,45,667.0,72.5,1.0,17.45,314.0,47.69,36.58
2018,6,18,7,0,708.0,77.0,1.0,18.2,365.0,53.97,41.83
2018,6,18,7,15,737.5,81.0,1.15,19.15,416.0,87.61,47.96
2018,6,18,7,30,767.0,85.0,1.3,20.1,467.0,131.61,71.57
2018,6,18,7,45,789.0,88.0,1.4,21.1,516.5,177.15,103.91
2018,6,18,8,0,811.0,91.0,1.5,22.1,566.0,225.21,142.26
2018,6,18,8,15,801.5,103.0,1.65,22.75,605.0,275.08,185.14
2018,6,18,8,30,792.0,115.0,1.8,23.4,644.0,324.07,227.44
2018,6,18,8,45,678.0,173.0,1.95,24.1,647.0,367.82,266.75
2018,6,18,9,0,564.0,231.0,2.1,24.8,650.0,407.16,300.26
2018,6,18,9,15,510.0,270.0,2.2,25.3,663.5,444.92,330.24
2018,6,18,9,30,456.0,309.0,2.3,25.8,677.0,477.66,355.21
2018,6,18,9,45,532.5,285.0,2.4,26.25,732.0,525.14,390.79
2018,6,18,10,0,609.0,261.0,2.5,26.7,787.0,576.27,428.74
2018,6,18,10,15,724.5,209.0,2.6,27.05,853.5,635.56,472.92
2018,6,18,10,30,840.0,157.0,2.7,27.4,920.0,703.88,522.86
2018,6,18,10,45,853.0,152.0,2.75,27.75,941.5,744.52,551.21
2018,6,18,11,0,866.0,147.0,2.8,28.1,963.0,784.06,577.48
2018,6,18,11,15,890.5,133.0,2.9,28.3,982.0,823.82,603.66
2018,6,18,11,30,915.0,119.0,3.0,28.5,1001.0,862.78,629.13
2018,6,18,11,45,916.0,119.0,3.1,28.7,1006.5,893.3,648.92
2018,6,18,12,0,917.0,119.0,3.2,28.9,1012.0,921.57,667.25
2018,6,18,12,15,920.0,116.5,3.3,28.95,1010.5,946.94,684.11
2018,6,18,12,30,923.0,114.0,3.4,29.0,1009.0,969.83,699.41
2018,6,18,12,45,926.0,110.0,3.55,29.1,1000.5,988.59,712.33
2018,6,18,13,0,929.0,106.0,3.7,29.2,992.0,1004.48,723.49
2018,6,18,13,15,926.0,105.0,3.8,29.15,975.5,1014.53,731.12
2018,6,18,13,30,923.0,104.0,3.9,29.1,959.0,1021.48,736.9
2018,6,18,13,45,918.5,103.0,3.95,29.05,935.5,1023.81,739.51
2018,6,18,14,0,914.0,102.0,4.0,29.0,912.0,1023.0,740.25
2018,6,18,14,15,907.5,101.5,4.05,28.8,882.5,1017.62,738.62
2018,6,18,14,30,901.0,101.0,4.1,28.6,853.0,1009.21,735.15
2018,6,18,14,45,892.5,99.0,4.15,28.45,817.0,994.22,727.32
2018,6,18,15,0,884.0,97.0,4.2,28.3,781.0,976.36,717.69
2018,6,18,15,15,872.5,95.5,4.2,28.3,740.0,953.45,704.04
2018,6,18,15,30,861.0,94.0,4.2,28.3,699.0,928.06,688.77
2018,6,18,15,45,847.5,91.0,4.25,27.7,654.0,896.77,671.31
2018,6,18,16,0,834.0,88.0,4.3,27.1,609.0,863.4,652.21
2018,6,18,16,15,816.5,85.5,4.25,26.75,561.5,832.67,633.64
2018,6,18,16,30,799.0,83.0,4.2,26.4,514.0,792.95,608.5
2018,6,18,16,45,775.5,79.5,4.2,26.0,464.0,745.88,578.0
2018,6,18,17,0,752.0,76.0,4.2,25.6,414.0,698.21,546.42
2018,6,18,17,15,719.5,71.5,4.1,25.05,363.0,642.26,507.88
2018,6,18,17,30,687.0,67.0,4.0,24.5,312.0,586.95,468.69
2018,6,18,17,45,641.0,62.0,3.9,23.9,262.0,526.64,423.41
2018,6,18,18,0,595.0,57.0,3.8,23.3,212.0,465.56,375.07
2018,6,18,18,15,526.5,51.0,3.5,22.55,166.0,392.95,315.47
2018,6,18,18,30,458.0,45.0,3.2,21.8,120.0,325.47,257.8
2018,6,18,18,45,339.5,35.5,2.9,21.05,81.0,235.06,179.7
2018,6,18,19,0,221.0,26.0,2.6,20.3,42.0,149.35,83.49
2018,6,18,19,15,117.5,14.0,2.5,19.75,22.0,59.81,0.0
2018,6,18,19,30,14.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,18.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,4,45,50.5,6.5,1.3,14.6,8.0,0.0,0.0
2018,6,19,5,0,101.0,13.0,1.4,14.8,16.0,12.39,0.0
2018,6,19,5,15,238.5,25.0,1.5,15.3,49.0,20.31,8.33
2018,6,19,5,30,376.0,37.0,1.6,15.8,82.0,29.41,19.52
2018,6,19,5,45,403.5,45.5,1.65,16.3,114.5,34.64,24.73
2018,6,19,6,0,431.0,54.0,1.7,16.8,147.0,39.59,29.37
2018,6,19,6,15,329.5,72.5,1.7,17.5,154.5,52.38,40.71
2018,6,19,6,30,228.0,91.0,1.7,18.2,162.0,69.91,55.96
2018,6,19,6,45,201.0,105.0,1.75,18.9,176.0,79.09,63.66
2018,6,19,7,0,174.0,119.0,1.8,19.6,190.0,87.84,70.83
2018,6,19,7,15,215.5,140.5,1.8,20.35,240.0,113.43,82.36
2018,6,19,7,30,257.0,162.0,1.8,21.1,290.0,145.97,103.21
2018,6,19,7,45,374.0,163.0,1.8,21.9,371.0,170.98,116.45
2018,6,19,8,0,491.0,164.0,1.8,22.7,452.0,216.09,147.46
2018,6,19,8,15,625.5,138.5,1.8,23.55,536.0,254.28,174.46
2018,6,19,8,30,760.0,113.0,1.8,24.4,620.0,312.45,218.66
2018,6,19,8,45,828.5,100.0,1.8,25.3,686.0,371.53,265.59
2018,6,19,9,0,897.0,87.0,1.8,26.2,752.0,430.47,311.96
2018,6,19,9,15,905.5,89.0,1.85,26.85,790.5,480.8,352.13
2018,6,19,9,30,914.0,91.0,1.9,27.5,829.0,531.06,391.01
2018,6,19,9,45,920.0,93.5,1.95,28.2,862.0,580.13,427.7
2018,6,19,10,0,926.0,96.0,2.0,28.9,895.0,628.52,462.72
2018,6,19,10,15,932.0,96.5,2.05,29.3,922.0,674.3,495.51
2018,6,19,10,30,938.0,97.0,2.1,29.7,949.0,718.98,526.71
2018,6,19,10,45,942.5,97.5,2.15,30.15,969.5,761.29,554.25
2018,6,19,11,0,947.0,98.0,2.2,30.6,990.0,802.01,579.74
2018,6,19,11,15,950.0,97.5,2.3,30.85,1003.0,838.9,603.32
2018,6,19,11,30,953.0,97.0,2.4,31.1,1016.0,873.76,625.5
2018,6,19,11,45,955.0,97.5,2.45,31.35,1022.5,906.53,645.84
2018,6,19,12,0,957.0,98.0,2.5,31.6,1029.0,936.98,664.62
2018,6,19,12,15,955.0,99.0,2.65,31.7,1026.5,961.85,681.11
2018,6,19,12,30,953.0,100.0,2.8,31.8,1024.0,983.97,695.95
2018,6,19,12,45,949.5,100.5,2.9,31.9,1014.0,1001.33,707.46
2018,6,19,13,0,946.0,101.0,3.0,32.0,1004.0,1015.68,717.2
2018,6,19,13,15,943.5,100.5,3.1,31.95,987.5,1026.91,725.54
2018,6,19,13,30,941.0,100.0,3.2,31.9,971.0,1035.0,732.05
2018,6,19,13,45,937.0,98.5,3.25,31.85,947.5,1037.39,734.71
2018,6,19,14,0,933.0,97.0,3.3,31.8,924.0,1036.56,735.53
2018,6,19,14,15,926.5,95.5,3.4,31.55,893.5,1030.06,733.88
2018,6,19,14,30,920.0,94.0,3.5,31.3,863.0,1020.43,730.36
2018,6,19,14,45,911.5,93.0,3.6,31.1,827.0,1006.35,723.91
2018,6,19,15,0,903.0,92.0,3.7,30.9,791.0,989.38,715.63
2018,6,19,15,15,892.0,90.5,3.7,30.9,750.0,966.66,702.43
2018,6,19,15,30,881.0,89.0,3.7,30.9,709.0,941.39,687.6
2018,6,19,15,45,866.5,87.0,3.75,30.15,663.5,909.9,670.93
2018,6,19,16,0,852.0,85.0,3.8,29.4,618.0,876.36,652.64
2018,6,19,16,15,834.0,82.0,3.85,28.9,569.0,836.72,629.19
2018,6,19,16,30,816.0,79.0,3.9,28.4,520.0,802.78,609.32
2018,6,19,16,45,791.5,76.5,3.9,27.9,469.5,755.62,579.45
2018,6,19,17,0,767.0,74.0,3.9,27.4,419.0,707.89,548.53
2018,6,19,17,15,733.5,70.0,3.9,26.65,367.5,651.3,510.74
2018,6,19,17,30,700.0,66.0,3.9,25.9,316.0,595.39,472.17
2018,6,19,17,45,652.5,61.5,3.85,25.15,265.5,534.07,426.99
2018,6,19,18,0,605.0,57.0,3.8,24.4,215.0,472.21,378.68
2018,6,19,18,15,534.5,50.5,3.65,23.45,168.0,397.34,318.07
2018,6,19,18,30,464.0,44.0,3.5,22.5,121.0,327.86,259.36
2018,6,19,18,45,355.0,35.0,3.35,21.55,82.5,242.41,185.43
2018,6,19,19,0,246.0,26.0,3.2,20.6,44.0,160.97,91.97
2018,6,19,19,15,130.5,14.0,3.1,20.0,23.0,65.04,0.0
2018,6,19,19,30,15.0,2.0,3.0,19.4,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,18.75,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.0,1.35,12.95,9.0,0.0,0.0
2018,6,20,5,0,125.0,14.0,1.5,13.2,18.0,13.34,0.0
2018,6,20,5,15,267.5,24.5,1.6,13.75,51.0,19.87,7.97
2018,6,20,5,30,410.0,35.0,1.7,14.3,84.0,27.58,18.07
2018,6,20,5,45,452.0,42.0,1.75,14.9,119.5,31.62,22.22
2018,6,20,6,0,494.0,49.0,1.8,15.5,155.0,35.48,25.9
2018,6,20,6,15,426.0,66.0,1.85,16.35,174.5,47.12,36.26
2018,6,20,6,30,358.0,83.0,1.9,17.2,194.0,58.59,46.25
2018,6,20,6,45,329.0,99.5,1.95,18.1,216.0,68.5,54.66
2018,6,20,7,0,300.0,116.0,2.0,19.0,238.0,77.8,62.35
2018,6,20,7,15,316.5,142.5,2.1,19.9,286.5,118.99,84.6
2018,6,20,7,30,333.0,169.0,2.2,20.8,335.0,157.74,109.86
2018,6,20,7,45,542.0,139.0,2.25,21.75,441.5,175.11,112.74
2018,6,20,8,0,751.0,109.0,2.3,22.7,548.0,226.98,145.99
2018,6,20,8,15,827.0,94.5,2.35,23.55,615.0,273.46,182.93
2018,6,20,8,30,903.0,80.0,2.4,24.4,682.0,334.23,232.04
2018,6,20,8,45,915.0,81.5,2.4,25.25,726.0,386.02,275.68
2018,6,20,9,0,927.0,83.0,2.4,26.1,770.0,438.47,318.75
2018,6,20,9,15,931.5,87.0,2.45,26.85,808.0,490.12,360.19
2018,6,20,9,30,936.0,91.0,2.5,27.6,846.0,541.32,399.92
2018,6,20,9,45,938.0,96.0,2.55,28.35,879.0,591.38,437.47
2018,6,20,10,0,940.0,101.0,2.6,29.1,912.0,640.39,473.01
2018,6,20,10,15,946.5,101.5,2.7,29.55,940.0,687.16,506.83
2018,6,20,10,30,953.0,102.0,2.8,30.0,968.0,732.85,539.07
2018,6,20,10,45,958.0,102.0,2.9,30.4,988.5,775.75,567.69
2018,6,20,11,0,963.0,102.0,3.0,30.8,1009.0,817.06,594.16
2018,6,20,11,15,966.0,102.5,3.1,31.0,1023.0,855.49,619.0
2018,6,20,11,30,969.0,103.0,3.2,31.2,1037.0,891.88,642.38
2018,6,20,11,45,971.0,102.0,3.35,31.4,1042.5,923.87,663.13
2018,6,20,12,0,973.0,101.0,3.5,31.6,1048.0,953.47,682.33
2018,6,20,12,15,972.0,101.5,3.6,31.65,1046.0,979.25,699.19
2018,6,20,12,30,971.0,102.0,3.7,31.7,1044.0,1002.28,714.36
2018,6,20,12,45,969.0,102.5,3.85,31.75,1035.0,1021.49,727.49
2018,6,20,13,0,967.0,103.0,4.0,31.8,1026.0,1037.67,738.82
2018,6,20,13,15,964.0,102.5,4.05,31.7,1009.0,1048.76,746.83
2018,6,20,13,30,961.0,102.0,4.1,31.6,992.0,1056.64,752.97
2018,6,20,13,45,956.5,101.0,4.2,31.45,968.0,1059.27,756.39
2018,6,20,14,0,952.0,100.0,4.3,31.3,944.0,1058.63,757.88
2018,6,20,14,15,946.0,98.0,4.35,31.05,913.0,1052.18,755.79
2018,6,20,14,30,940.0,96.0,4.4,30.8,882.0,1042.52,751.77
2018,6,20,14,45,932.0,94.5,4.4,30.55,845.5,1028.31,744.63
2018,6,20,15,0,924.0,93.0,4.4,30.3,809.0,1011.12,735.64
2018,6,20,15,15,913.5,91.0,4.4,30.3,767.0,988.09,722.13
2018,6,20,15,30,903.0,89.0,4.4,30.3,725.0,962.39,706.92
2018,6,20,15,45,889.5,87.0,4.4,29.55,679.0,931.44,690.26
2018,6,20,16,0,876.0,85.0,4.4,28.8,633.0,898.32,671.93
2018,6,20,16,15,858.0,82.0,4.4,28.25,583.5,858.09,647.89
2018,6,20,16,30,840.0,79.0,4.4,27.7,534.0,816.36,622.43
2018,6,20,16,45,816.5,76.0,4.35,27.2,482.5,775.8,597.01
2018,6,20,17,0,793.0,73.0,4.3,26.7,431.0,727.43,565.39
2018,6,20,17,15,761.0,69.0,4.2,25.95,378.5,671.04,527.46
2018,6,20,17,30,729.0,65.0,4.1,25.2,326.0,615.16,488.71
2018,6,20,17,45,683.5,60.5,4.0,24.45,274.5,550.43,441.21
2018,6,20,18,0,638.0,56.0,3.9,23.7,223.0,491.98,395.31
2018,6,20,18,15,569.5,49.5,3.7,22.75,174.5,416.82,334.35
2018,6,20,18,30,501.0,43.0,3.5,21.8,126.0,346.87,275.07
2018,6,20,18,45,390.5,35.0,3.3,20.85,86.5,260.11,199.72
2018,6,20,19,0,280.0,27.0,3.1,19.9,47.0,177.31,103.56
2018,6,20,19,15,149.5,14.5,3.05,19.25,24.5,73.15,0.0
2018,6,20,19,30,19.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,6,20,19,45,9.5,1.0,2.9,17.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,7.0,1.6,12.3,9.0,0.0,0.0
2018,6,21,5,0,140.0,14.0,1.7,12.5,18.0,13.34,0.0
2018,6,21,5,15,289.5,24.5,1.75,13.0,52.5,19.92,7.88
2018,6,21,5,30,439.0,35.0,1.8,13.5,87.0,27.65,18.18
2018,6,21,5,45,485.0,42.5,1.8,14.05,125.5,32.14,22.76
2018,6,21,6,0,531.0,50.0,1.8,14.6,164.0,36.43,26.84
2018,6,21,6,15,473.5,68.5,1.9,15.45,190.0,49.41,38.43
2018,6,21,6,30,416.0,87.0,2.0,16.3,216.0,61.7,49.17
2018,6,21,6,45,408.0,104.5,2.05,17.15,250.0,72.37,58.26
2018,6,21,7,0,400.0,122.0,2.1,18.0,284.0,82.42,66.61
2018,6,21,7,15,475.0,126.5,2.15,18.85,344.0,105.68,70.14
2018,6,21,7,30,550.0,131.0,2.2,19.7,404.0,140.25,87.65
2018,6,21,7,45,654.0,118.5,2.25,20.6,476.5,174.64,108.11
2018,6,21,8,0,758.0,106.0,2.3,21.5,549.0,225.33,145.06
2018,6,21,8,15,836.5,92.0,2.35,22.35,618.5,279.93,188.4
2018,6,21,8,30,915.0,78.0,2.4,23.2,688.0,335.5,233.68
2018,6,21,8,45,926.5,79.5,2.45,24.05,732.0,387.7,278.0
2018,6,21,9,0,938.0,81.0,2.5,24.9,776.0,440.5,321.73
2018,6,21,9,15,947.5,82.0,2.6,25.6,815.5,492.41,363.85
2018,6,21,9,30,957.0,83.0,2.7,26.3,855.0,544.3,404.66
2018,6,21,9,45,965.0,83.5,2.8,27.0,889.0,594.74,443.17
2018,6,21,10,0,973.0,84.0,2.9,27.7,923.0,644.58,480.07
2018,6,21,10,15,978.0,84.5,2.95,28.3,950.5,691.73,514.02
2018,6,21,10,30,983.0,85.0,3.0,28.9,978.0,737.61,546.14
2018,6,21,10,45,986.0,86.0,3.1,29.5,998.5,781.05,574.31
2018,6,21,11,0,989.0,87.0,3.2,30.1,1019.0,822.7,600.65
2018,6,21,11,15,991.0,87.5,3.2,30.55,1032.0,861.16,624.4
2018,6,21,11,30,993.0,88.0,3.2,31.0,1045.0,897.44,646.49
2018,6,21,11,45,994.0,88.5,3.25,31.5,1051.0,930.55,666.51
2018,6,21,12,0,995.0,89.0,3.3,32.0,1057.0,961.17,684.81
2018,6,21,12,15,990.0,91.5,3.35,32.15,1053.5,985.67,700.13
2018,6,21,12,30,985.0,94.0,3.4,32.3,1050.0,1007.22,713.65
2018,6,21,12,45,977.0,98.5,3.45,32.5,1039.0,1024.86,724.62
2018,6,21,13,0,969.0,103.0,3.5,32.7,1028.0,1039.36,733.71
2018,6,21,13,15,967.0,102.5,3.6,32.65,1012.0,1051.5,742.56
2018,6,21,13,30,965.0,102.0,3.7,32.6,996.0,1060.44,749.54
2018,6,21,13,45,961.0,101.0,3.75,32.55,972.5,1063.63,752.69
2018,6,21,14,0,957.0,100.0,3.8,32.5,949.0,1063.55,753.95
2018,6,21,14,15,951.0,98.5,3.85,32.3,918.0,1057.69,752.17
2018,6,21,14,30,945.0,97.0,3.9,32.1,887.0,1048.62,748.5
2018,6,21,14,45,937.5,95.0,3.95,31.85,850.5,1034.37,741.79
2018,6,21,15,0,930.0,93.0,4.0,31.6,814.0,1017.1,733.22
2018,6,21,15,15,919.5,90.5,4.0,31.6,771.5,993.45,719.51
2018,6,21,15,30,909.0,88.0,4.0,31.6,729.0,967.11,704.09
2018,6,21,15,45,896.5,85.5,4.05,30.95,683.0,936.4,687.84
2018,6,21,16,0,884.0,83.0,4.1,30.3,637.0,903.43,669.87
2018,6,21,16,15,868.0,80.0,4.05,29.85,588.0,864.75,646.72
2018,6,21,16,30,852.0,77.0,4.0,29.4,539.0,824.43,622.14
2018,6,21,16,45,829.5,73.5,3.95,28.95,487.0,783.66,596.84
2018,6,21,17,0,807.0,70.0,3.9,28.5,435.0,735.02,565.39
2018,6,21,17,15,776.0,66.5,3.75,27.75,382.5,679.53,528.49
2018,6,21,17,30,745.0,63.0,3.6,27.0,330.0,624.45,490.77
2018,6,21,17,45,700.0,58.5,3.45,26.3,278.0,559.46,443.73
2018,6,21,18,0,655.0,54.0,3.3,25.6,226.0,496.63,395.08
2018,6,21,18,15,586.0,48.5,3.0,24.45,177.5,425.5,337.95
2018,6,21,18,30,517.0,43.0,2.7,23.3,129.0,355.81,279.6
2018,6,21,18,45,406.0,34.5,2.4,22.15,88.5,267.45,203.89
