Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,990.26,703.87
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,991.36,706.34
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,989.51,707.07
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,991.75,710.29
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,982.31,706.05
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,966.55,698.3
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,948.14,688.87
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,924.64,674.88
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,898.8,659.36
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,865.49,640.75
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,834.96,623.83
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,792.91,597.72
2018,7,1,16,30,695.0,115.0,3.9,29.1,494.0,749.83,570.55
2018,7,1,16,45,667.0,110.0,3.8,28.55,445.0,700.87,538.67
2018,7,1,17,0,639.0,105.0,3.7,28.0,396.0,651.76,506.03
2018,7,1,17,15,603.0,98.5,3.6,27.3,346.5,595.0,467.15
2018,7,1,17,30,567.0,92.0,3.5,26.6,297.0,539.26,426.85
2018,7,1,17,45,518.5,83.5,3.35,25.9,248.5,474.11,377.76
2018,7,1,18,0,470.0,75.0,3.2,25.2,200.0,411.66,328.98
2018,7,1,18,15,402.5,64.5,3.05,24.4,155.5,335.93,268.02
2018,7,1,18,30,335.0,54.0,2.9,23.6,111.0,270.11,212.85
2018,7,1,18,45,246.0,41.0,2.75,22.85,75.5,196.41,149.62
2018,7,1,19,0,157.0,28.0,2.6,22.1,40.0,126.79,76.18
2018,7,1,19,15,83.0,15.0,2.55,21.55,21.0,47.6,0.0
2018,7,1,19,30,9.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.4,20.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,2,4,45,22.0,4.5,1.05,15.95,5.0,0.0,0.0
2018,7,2,5,0,44.0,9.0,1.2,16.2,10.0,8.58,0.0
2018,7,2,5,15,129.0,23.5,1.2,16.7,35.5,18.59,2.66
2018,7,2,5,30,214.0,38.0,1.2,17.2,61.0,29.6,19.14
2018,7,2,5,45,242.0,44.5,1.25,17.75,83.5,33.74,23.64
2018,7,2,6,0,270.0,51.0,1.3,18.3,106.0,37.72,27.47
2018,7,2,6,15,135.0,48.5,1.3,19.15,76.0,38.92,28.63
2018,7,2,6,30,0.0,46.0,1.3,20.0,46.0,42.73,31.91
2018,7,2,6,45,0.5,68.5,1.35,20.85,68.5,63.71,49.94
2018,7,2,7,0,1.0,91.0,1.4,21.7,91.0,83.22,66.34
2018,7,2,7,15,13.0,130.5,1.4,22.6,136.5,116.5,89.39
2018,7,2,7,30,25.0,170.0,1.4,23.5,182.0,143.93,109.81
2018,7,2,7,45,104.5,187.0,1.45,24.35,246.0,163.73,121.03
2018,7,2,8,0,184.0,204.0,1.5,25.2,310.0,198.88,144.41
2018,7,2,8,15,218.0,219.5,1.55,25.95,355.5,222.42,161.29
2018,7,2,8,30,252.0,235.0,1.6,26.7,401.0,257.85,187.72
2018,7,2,8,45,283.5,256.0,1.7,27.4,454.5,300.22,219.54
2018,7,2,9,0,315.0,277.0,1.8,28.1,508.0,346.01,253.65
2018,7,2,9,15,397.0,281.5,1.9,28.7,588.5,397.79,291.65
2018,7,2,9,30,479.0,286.0,2.0,29.3,669.0,463.96,339.8
2018,7,2,9,45,569.0,261.0,2.05,29.85,735.0,517.9,379.09
2018,7,2,10,0,659.0,236.0,2.1,30.4,801.0,576.54,421.43
2018,7,2,10,15,740.5,201.0,2.2,30.9,854.5,630.21,460.22
2018,7,2,10,30,822.0,166.0,2.3,31.4,908.0,690.64,503.06
2018,7,2,10,45,826.0,168.5,2.35,31.9,928.5,731.54,530.55
2018,7,2,11,0,830.0,171.0,2.4,32.4,949.0,771.2,556.74
2018,7,2,11,15,832.0,173.5,2.5,32.7,963.0,807.92,580.41
2018,7,2,11,30,834.0,176.0,2.6,33.0,977.0,842.99,602.63
2018,7,2,11,45,833.5,177.5,2.7,33.25,982.5,873.26,621.79
2018,7,2,12,0,833.0,179.0,2.8,33.5,988.0,901.49,639.61
2018,7,2,12,15,831.0,180.0,2.85,33.6,986.0,925.73,654.94
2018,7,2,12,30,829.0,181.0,2.9,33.7,984.0,947.58,668.79
2018,7,2,12,45,824.0,181.5,3.0,33.75,974.0,963.6,679.54
2018,7,2,13,0,819.0,182.0,3.1,33.8,964.0,976.86,688.68
2018,7,2,13,15,808.5,185.0,3.2,33.7,946.0,984.42,694.77
2018,7,2,13,30,798.0,188.0,3.3,33.6,928.0,989.04,699.16
2018,7,2,13,45,740.0,211.5,3.4,33.5,884.5,970.91,689.21
2018,7,2,14,0,682.0,235.0,3.5,33.4,841.0,944.44,674.04
2018,7,2,14,15,653.5,235.0,3.55,33.1,800.0,920.18,660.51
2018,7,2,14,30,625.0,235.0,3.6,32.8,759.0,893.5,645.02
2018,7,2,14,45,575.5,237.5,3.7,32.5,704.0,846.59,615.62
2018,7,2,15,0,526.0,240.0,3.8,32.2,649.0,793.87,582.0
2018,7,2,15,15,509.5,229.5,3.8,32.2,608.5,762.47,562.07
2018,7,2,15,30,493.0,219.0,3.8,32.2,568.0,729.58,540.83
2018,7,2,15,45,457.5,219.5,3.85,31.25,527.0,690.24,516.39
2018,7,2,16,0,422.0,220.0,3.9,30.3,486.0,650.79,491.35
2018,7,2,16,15,421.0,205.0,3.9,29.65,452.5,624.4,475.51
2018,7,2,16,30,420.0,190.0,3.9,29.0,419.0,596.53,458.24
2018,7,2,16,45,463.0,164.5,3.85,28.3,394.0,591.16,458.1
2018,7,2,17,0,506.0,139.0,3.8,27.6,369.0,581.14,454.21
2018,7,2,17,15,489.0,125.5,3.75,26.75,326.0,535.76,422.64
2018,7,2,17,30,472.0,112.0,3.7,25.9,283.0,490.34,390.13
2018,7,2,17,45,420.5,100.0,3.6,25.05,234.5,423.75,339.49
2018,7,2,18,0,369.0,88.0,3.5,24.2,186.0,360.57,289.78
2018,7,2,18,15,310.0,73.0,3.35,23.3,143.5,292.94,234.77
2018,7,2,18,30,251.0,58.0,3.2,22.4,101.0,230.12,181.98
2018,7,2,18,45,180.0,41.0,3.05,21.55,66.5,163.74,124.85
2018,7,2,19,0,109.0,24.0,2.9,20.7,32.0,98.69,58.41
2018,7,2,19,15,57.5,12.5,2.8,20.2,16.5,34.99,0.0
2018,7,2,19,30,6.0,1.0,2.7,19.7,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.65,19.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,4,45,12.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,7,3,5,0,25.0,6.0,2.4,14.2,6.0,5.72,0.0
2018,7,3,5,15,87.0,19.0,2.55,14.65,27.0,14.89,0.41
2018,7,3,5,30,149.0,32.0,2.7,15.1,48.0,24.71,15.13
2018,7,3,5,45,188.0,42.5,2.85,15.55,73.5,32.12,22.42
2018,7,3,6,0,227.0,53.0,3.0,16.0,99.0,39.19,29.02
2018,7,3,6,15,113.5,52.0,3.0,16.6,75.0,41.53,31.23
2018,7,3,6,30,0.0,51.0,3.0,17.2,51.0,47.39,36.39
2018,7,3,6,45,0.0,60.0,3.05,17.8,60.0,55.79,43.63
2018,7,3,7,0,0.0,69.0,3.1,18.4,69.0,64.2,50.74
2018,7,3,7,15,0.0,90.0,3.1,19.05,90.0,83.03,63.58
2018,7,3,7,30,0.0,111.0,3.1,19.7,111.0,101.42,78.23
2018,7,3,7,45,2.5,135.5,3.15,20.4,137.0,123.09,95.17
2018,7,3,8,0,5.0,160.0,3.2,21.1,163.0,145.08,112.08
2018,7,3,8,15,33.5,209.0,3.25,21.75,231.0,186.57,143.25
2018,7,3,8,30,62.0,258.0,3.3,22.4,299.0,236.19,180.52
2018,7,3,8,45,92.5,292.5,3.35,23.1,358.0,278.82,212.06
2018,7,3,9,0,123.0,327.0,3.4,23.8,417.0,317.67,240.64
2018,7,3,9,15,125.5,336.5,3.5,24.35,432.5,336.2,254.32
2018,7,3,9,30,128.0,346.0,3.6,24.9,448.0,354.86,268.01
2018,7,3,9,45,123.5,347.0,3.7,25.5,449.0,363.18,273.8
2018,7,3,10,0,119.0,348.0,3.8,26.1,450.0,370.75,278.95
2018,7,3,10,15,334.0,300.5,3.95,26.45,599.0,463.64,350.36
2018,7,3,10,30,549.0,253.0,4.1,26.8,748.0,582.0,439.21
2018,7,3,10,45,662.5,218.0,4.2,27.15,829.0,657.97,495.08
2018,7,3,11,0,776.0,183.0,4.3,27.5,910.0,740.96,555.22
2018,7,3,11,15,851.0,152.5,4.4,27.6,960.5,801.19,597.23
2018,7,3,11,30,926.0,122.0,4.5,27.7,1011.0,866.09,641.12
2018,7,3,11,45,928.5,121.0,4.55,27.85,1017.5,897.94,661.88
2018,7,3,12,0,931.0,120.0,4.6,28.0,1024.0,927.57,681.31
2018,7,3,12,15,931.0,120.0,4.65,28.0,1023.0,953.54,698.79
2018,7,3,12,30,931.0,120.0,4.7,28.0,1022.0,976.94,714.63
2018,7,3,12,45,929.0,120.0,4.7,27.95,1013.0,995.74,727.25
2018,7,3,13,0,927.0,120.0,4.7,27.9,1004.0,1011.65,738.07
2018,7,3,13,15,925.0,118.5,4.7,27.8,988.5,1023.08,746.2
2018,7,3,13,30,923.0,117.0,4.7,27.7,973.0,1031.4,752.45
2018,7,3,13,45,919.5,115.5,4.65,27.65,950.0,1035.09,755.2
2018,7,3,14,0,916.0,114.0,4.6,27.6,927.0,1035.62,756.04
2018,7,3,14,15,892.5,120.5,4.55,27.4,891.0,1021.61,748.13
2018,7,3,14,30,869.0,127.0,4.5,27.2,855.0,1004.78,738.49
2018,7,3,14,45,850.5,128.0,4.45,27.05,815.5,984.38,726.41
2018,7,3,15,0,832.0,129.0,4.4,26.9,776.0,970.36,718.67
2018,7,3,15,15,843.5,117.5,4.4,26.9,743.5,959.8,713.16
2018,7,3,15,30,855.0,106.0,4.4,26.9,711.0,937.61,699.85
2018,7,3,15,45,848.5,100.5,4.3,26.4,668.0,910.68,684.27
2018,7,3,16,0,842.0,95.0,4.2,25.9,625.0,888.99,672.26
2018,7,3,16,15,824.0,91.5,4.1,25.45,576.0,849.3,647.5
2018,7,3,16,30,806.0,88.0,4.0,25.0,527.0,808.07,621.44
2018,7,3,16,45,767.5,86.0,3.95,24.6,471.5,750.55,583.32
2018,7,3,17,0,729.0,84.0,3.9,24.2,416.0,693.29,544.6
2018,7,3,17,15,699.5,79.0,3.8,23.65,366.0,643.57,510.63
2018,7,3,17,30,670.0,74.0,3.7,23.1,316.0,590.88,473.36
2018,7,3,17,45,636.0,67.0,3.6,22.5,268.0,533.37,430.2
2018,7,3,18,0,602.0,60.0,3.5,21.9,220.0,477.33,386.0
2018,7,3,18,15,531.0,53.5,3.35,21.2,172.5,401.94,324.39
2018,7,3,18,30,460.0,47.0,3.2,20.5,125.0,331.83,264.71
2018,7,3,18,45,351.0,37.5,3.1,19.75,85.5,245.18,189.62
2018,7,3,19,0,242.0,28.0,3.0,19.0,46.0,163.51,99.85
2018,7,3,19,15,128.5,15.0,3.0,18.45,24.0,65.87,0.0
2018,7,3,19,30,15.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,17.35,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,4,45,6.5,2.0,2.2,13.55,2.0,0.0,0.0
2018,7,4,5,0,13.0,4.0,2.3,13.7,4.0,3.81,0.0
2018,7,4,5,15,43.5,10.5,2.35,14.15,14.5,9.02,0.0
2018,7,4,5,30,74.0,17.0,2.4,14.6,25.0,12.84,5.15
2018,7,4,5,45,88.5,23.0,2.45,15.05,37.5,17.01,9.26
2018,7,4,6,0,103.0,29.0,2.5,15.5,50.0,20.98,12.98
2018,7,4,6,15,51.5,31.0,2.5,16.15,41.5,27.75,19.07
2018,7,4,6,30,0.0,33.0,2.5,16.8,33.0,30.62,21.61
2018,7,4,6,45,0.0,37.5,2.5,17.45,37.5,34.81,25.23
2018,7,4,7,0,0.0,42.0,2.5,18.1,42.0,39.01,28.77
2018,7,4,7,15,0.0,61.0,2.5,18.8,61.0,56.73,41.86
2018,7,4,7,30,0.0,80.0,2.5,19.5,80.0,74.49,56.21
2018,7,4,7,45,10.5,134.5,2.5,20.15,140.5,123.26,95.05
2018,7,4,8,0,21.0,189.0,2.5,20.8,201.0,171.59,132.58
2018,7,4,8,15,108.0,229.0,2.5,21.45,299.0,211.5,160.09
2018,7,4,8,30,195.0,269.0,2.5,22.1,397.0,274.26,205.97
2018,7,4,8,45,427.5,226.0,2.5,22.75,531.0,317.04,234.32
2018,7,4,9,0,660.0,183.0,2.5,23.4,665.0,394.2,291.26
2018,7,4,9,15,780.0,142.0,2.55,24.0,742.0,452.03,336.24
2018,7,4,9,30,900.0,101.0,2.6,24.6,819.0,519.88,388.59
2018,7,4,9,45,907.5,102.5,2.65,25.2,852.5,568.68,426.24
2018,7,4,10,0,915.0,104.0,2.7,25.8,886.0,616.96,462.46
2018,7,4,10,15,920.5,104.5,2.75,26.3,913.0,662.45,495.87
2018,7,4,10,30,926.0,105.0,2.8,26.8,940.0,706.83,527.61
2018,7,4,10,45,930.5,105.5,2.85,27.3,961.0,749.23,556.74
2018,7,4,11,0,935.0,106.0,2.9,27.8,982.0,790.1,582.93
2018,7,4,11,15,938.0,106.0,2.9,28.15,995.5,827.66,606.68
2018,7,4,11,30,941.0,106.0,2.9,28.5,1009.0,863.25,628.91
2018,7,4,11,45,942.5,105.5,2.95,28.8,1015.0,895.03,648.91
2018,7,4,12,0,944.0,105.0,3.0,29.1,1021.0,924.48,667.33
2018,7,4,12,15,944.5,104.5,3.05,29.3,1020.0,950.6,683.82
2018,7,4,12,30,945.0,104.0,3.1,29.5,1019.0,974.09,698.65
2018,7,4,12,45,944.5,103.0,3.15,29.7,1010.5,993.39,710.83
2018,7,4,13,0,944.0,102.0,3.2,29.9,1002.0,1009.76,721.24
2018,7,4,13,15,941.5,101.0,3.2,29.95,986.0,1021.15,728.63
2018,7,4,13,30,939.0,100.0,3.2,30.0,970.0,1029.4,734.16
2018,7,4,13,45,935.5,98.5,3.25,30.0,947.5,1032.94,737.41
2018,7,4,14,0,932.0,97.0,3.3,30.0,925.0,1033.27,738.78
2018,7,4,14,15,926.5,95.5,3.3,29.9,895.5,1028.42,736.91
2018,7,4,14,30,921.0,94.0,3.3,29.8,866.0,1020.41,733.18
2018,7,4,14,45,913.5,93.0,3.25,29.7,831.0,1007.91,726.33
2018,7,4,15,0,906.0,92.0,3.2,29.6,796.0,992.46,717.71
2018,7,4,15,15,895.5,90.0,3.2,29.6,755.0,970.15,704.82
2018,7,4,15,30,885.0,88.0,3.2,29.6,714.0,945.2,690.28
2018,7,4,15,45,873.0,85.0,3.15,29.2,669.0,915.21,673.14
2018,7,4,16,0,861.0,82.0,3.1,28.8,624.0,882.97,654.41
2018,7,4,16,15,845.0,79.0,3.1,28.4,576.0,845.16,632.02
2018,7,4,16,30,829.0,76.0,3.1,28.0,528.0,805.74,608.21
2018,7,4,16,45,807.5,73.0,3.1,27.65,477.5,767.34,584.57
2018,7,4,17,0,786.0,70.0,3.1,27.3,427.0,721.03,554.8
2018,7,4,17,15,755.5,66.0,3.1,26.65,375.5,666.14,518.68
2018,7,4,17,30,725.0,62.0,3.1,26.0,324.0,611.65,481.65
2018,7,4,17,45,682.5,57.5,3.1,25.35,273.5,549.15,436.84
2018,7,4,18,0,640.0,53.0,3.1,24.7,223.0,488.62,390.17
2018,7,4,18,15,555.0,48.5,3.0,23.7,173.0,409.69,326.96
2018,7,4,18,30,470.0,44.0,2.9,22.7,123.0,333.75,263.71
2018,7,4,18,45,372.5,34.0,2.85,21.65,84.0,252.06,193.38
2018,7,4,19,0,275.0,24.0,2.8,20.6,45.0,174.84,105.56
2018,7,4,19,15,149.0,13.0,2.8,20.0,23.5,72.18,0.0
2018,7,4,19,30,23.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.0,2.8,18.75,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.5,5.0,0.65,13.35,5.5,0.0,0.0
2018,7,5,5,0,89.0,10.0,0.7,13.5,11.0,9.53,0.0
2018,7,5,5,15,234.0,20.5,0.8,14.05,40.5,16.76,0.0
2018,7,5,5,30,379.0,31.0,0.9,14.6,70.0,24.64,15.04
2018,7,5,5,45,425.5,36.0,1.0,15.2,102.5,27.04,18.04
2018,7,5,6,0,472.0,41.0,1.1,15.8,135.0,29.47,20.49
2018,7,5,6,15,236.0,46.0,1.05,16.6,93.0,33.01,23.73
2018,7,5,6,30,0.0,51.0,1.0,17.4,51.0,47.4,36.4
2018,7,5,6,45,0.0,65.5,1.0,18.2,65.5,60.93,48.08
2018,7,5,7,0,0.0,80.0,1.0,19.0,80.0,73.97,59.08
2018,7,5,7,15,3.5,115.0,0.95,19.8,116.5,103.75,80.19
2018,7,5,7,30,7.0,150.0,0.9,20.6,153.0,133.63,103.43
2018,7,5,7,45,71.5,178.5,0.85,21.45,219.0,159.82,120.55
2018,7,5,8,0,136.0,207.0,0.8,22.3,285.0,191.47,141.74
2018,7,5,8,15,369.0,189.5,0.75,23.1,425.5,225.74,159.55
2018,7,5,8,30,602.0,172.0,0.7,23.9,566.0,297.1,208.31
2018,7,5,8,45,760.0,127.0,0.7,24.75,659.0,350.93,247.81
2018,7,5,9,0,918.0,82.0,0.7,25.6,752.0,419.93,299.35
2018,7,5,9,15,926.0,84.0,0.7,26.4,791.0,471.31,339.39
2018,7,5,9,30,934.0,86.0,0.7,27.2,830.0,522.61,377.98
2018,7,5,9,45,939.5,88.0,0.75,28.0,863.5,572.3,414.42
2018,7,5,10,0,945.0,90.0,0.8,28.8,897.0,621.25,449.08
2018,7,5,10,15,950.5,90.5,0.8,29.55,924.5,667.99,480.7
2018,7,5,10,30,956.0,91.0,0.8,30.3,952.0,713.58,510.47
2018,7,5,10,45,960.0,91.0,0.85,31.0,973.0,756.34,537.31
2018,7,5,11,0,964.0,91.0,0.9,31.7,994.0,797.44,561.63
2018,7,5,11,15,966.0,91.0,0.95,32.15,1007.0,835.18,584.1
2018,7,5,11,30,968.0,91.0,1.0,32.6,1020.0,870.8,605.1
2018,7,5,11,45,968.5,91.0,1.0,33.05,1025.5,902.91,623.02
2018,7,5,12,0,969.0,91.0,1.0,33.5,1031.0,932.56,639.32
2018,7,5,12,15,966.0,92.0,1.15,33.7,1028.0,957.45,655.8
2018,7,5,12,30,963.0,93.0,1.3,33.9,1025.0,979.51,670.61
2018,7,5,12,45,958.5,93.5,1.4,34.1,1014.5,996.74,681.82
2018,7,5,13,0,954.0,94.0,1.5,34.3,1004.0,1010.89,691.29
2018,7,5,13,15,949.5,93.5,1.65,34.25,986.5,1020.89,699.8
2018,7,5,13,30,945.0,93.0,1.8,34.2,969.0,1027.68,706.46
2018,7,5,13,45,939.5,92.5,1.95,34.15,945.0,1030.26,710.65
2018,7,5,14,0,934.0,92.0,2.1,34.1,921.0,1029.62,712.96
2018,7,5,14,15,867.0,124.5,2.25,33.9,874.0,1000.02,697.94
2018,7,5,14,30,800.0,157.0,2.4,33.7,827.0,977.26,687.16
2018,7,5,14,45,749.0,172.5,2.5,33.5,778.5,947.0,670.92
2018,7,5,15,0,698.0,188.0,2.6,33.3,730.0,910.15,650.28
2018,7,5,15,15,717.0,165.5,2.6,33.3,697.0,897.01,643.47
2018,7,5,15,30,736.0,143.0,2.6,33.3,664.0,880.03,634.04
2018,7,5,15,45,748.0,127.5,2.75,32.6,627.0,856.53,623.23
2018,7,5,16,0,760.0,112.0,2.9,31.9,590.0,834.75,613.37
2018,7,5,16,15,769.5,97.5,2.9,31.3,548.5,808.5,599.15
2018,7,5,16,30,779.0,83.0,2.9,30.7,507.0,778.93,582.5
2018,7,5,16,45,744.0,82.5,2.95,30.15,455.5,726.99,550.11
2018,7,5,17,0,709.0,82.0,3.0,29.6,404.0,675.15,517.02
2018,7,5,17,15,629.0,83.5,2.9,28.8,343.5,596.31,463.15
2018,7,5,17,30,549.0,85.0,2.8,28.0,283.0,518.24,407.16
2018,7,5,17,45,535.5,73.5,2.75,27.2,241.5,473.85,374.98
2018,7,5,18,0,522.0,62.0,2.7,26.4,200.0,429.34,340.91
2018,7,5,18,15,442.5,55.0,2.6,25.65,154.5,351.77,278.77
2018,7,5,18,30,363.0,48.0,2.5,24.9,109.0,280.32,219.49
2018,7,5,18,45,270.5,37.0,2.45,24.15,74.0,202.74,153.49
2018,7,5,19,0,178.0,26.0,2.4,23.4,39.0,132.76,77.55
2018,7,5,19,15,98.5,14.0,2.35,22.95,20.5,52.85,0.0
2018,7,5,19,30,19.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,22.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,6,4,45,5.0,2.5,1.45,19.4,2.5,0.0,0.0
2018,7,6,5,0,10.0,5.0,1.6,19.5,5.0,4.77,0.0
2018,7,6,5,15,15.0,17.5,1.55,19.8,18.5,16.02,0.0
2018,7,6,5,30,20.0,30.0,1.5,20.1,32.0,27.05,16.49
2018,7,6,5,45,24.0,48.0,1.5,20.4,52.0,42.17,30.47
2018,7,6,6,0,28.0,66.0,1.5,20.7,72.0,57.02,43.78
2018,7,6,6,15,44.0,84.5,1.4,21.2,96.5,72.01,56.95
2018,7,6,6,30,60.0,103.0,1.3,21.7,121.0,86.76,69.6
2018,7,6,6,45,251.5,105.5,1.2,22.25,200.5,79.84,63.43
2018,7,6,7,0,443.0,108.0,1.1,22.8,280.0,73.54,57.77
2018,7,6,7,15,601.5,90.5,1.3,23.65,359.5,70.86,43.12
2018,7,6,7,30,760.0,73.0,1.5,24.5,439.0,106.16,53.31
2018,7,6,7,45,789.0,73.0,1.65,25.4,489.5,149.63,80.98
2018,7,6,8,0,818.0,73.0,1.8,26.3,540.0,203.41,121.92
2018,7,6,8,15,835.0,75.0,2.0,27.3,587.0,251.75,161.62
2018,7,6,8,30,852.0,77.0,2.2,28.3,634.0,301.7,203.45
2018,7,6,8,45,799.5,105.0,2.35,29.35,656.0,344.88,241.37
2018,7,6,9,0,747.0,133.0,2.5,30.4,678.0,389.66,278.81
2018,7,6,9,15,817.0,111.0,2.6,31.2,736.5,445.41,321.9
2018,7,6,9,30,887.0,89.0,2.7,32.0,795.0,501.5,364.69
2018,7,6,9,45,886.0,95.5,2.75,32.8,826.0,549.39,400.49
2018,7,6,10,0,885.0,102.0,2.8,33.6,857.0,596.07,434.25
2018,7,6,10,15,891.5,103.0,2.9,34.1,884.5,641.32,466.8
2018,7,6,10,30,898.0,104.0,3.0,34.6,912.0,685.63,497.87
2018,7,6,10,45,903.0,104.0,3.05,35.05,933.0,726.88,525.79
2018,7,6,11,0,908.0,104.0,3.1,35.5,954.0,766.69,550.81
2018,7,6,11,15,911.5,104.5,3.2,35.8,968.0,804.17,574.65
2018,7,6,11,30,915.0,105.0,3.3,36.1,982.0,839.79,597.12
2018,7,6,11,45,917.0,104.5,3.4,36.35,988.5,871.25,616.93
2018,7,6,12,0,919.0,104.0,3.5,36.6,995.0,900.49,635.27
2018,7,6,12,15,919.5,103.5,3.65,36.65,994.0,926.03,652.06
2018,7,6,12,30,920.0,103.0,3.8,36.7,993.0,949.02,667.29
2018,7,6,12,45,919.5,101.5,3.95,36.8,984.5,967.4,679.54
2018,7,6,13,0,919.0,100.0,4.1,36.9,976.0,982.91,690.08
2018,7,6,13,15,916.5,99.0,4.2,36.8,960.5,994.01,698.24
2018,7,6,13,30,914.0,98.0,4.3,36.7,945.0,1002.04,704.61
2018,7,6,13,45,909.5,97.5,4.4,36.55,922.5,1005.51,708.38
2018,7,6,14,0,905.0,97.0,4.5,36.4,900.0,1005.88,710.33
2018,7,6,14,15,898.5,95.5,4.55,36.2,870.5,1000.09,708.38
2018,7,6,14,30,892.0,94.0,4.6,36.0,841.0,991.24,704.61
2018,7,6,14,45,884.0,92.0,4.65,35.75,806.0,977.37,697.86
2018,7,6,15,0,876.0,90.0,4.7,35.5,771.0,960.62,689.33
2018,7,6,15,15,865.0,88.5,4.7,35.5,731.0,938.81,676.59
2018,7,6,15,30,854.0,87.0,4.7,35.5,691.0,914.48,662.25
2018,7,6,15,45,840.5,85.0,4.75,34.75,647.0,884.9,646.61
2018,7,6,16,0,827.0,83.0,4.8,34.0,603.0,853.26,629.56
2018,7,6,16,15,808.0,81.0,4.8,33.5,555.5,814.92,606.7
2018,7,6,16,30,789.0,79.0,4.8,33.0,508.0,782.42,587.58
2018,7,6,16,45,763.5,76.0,4.75,32.5,458.0,734.91,557.25
2018,7,6,17,0,738.0,73.0,4.7,32.0,408.0,686.93,526.02
2018,7,6,17,15,711.5,68.0,4.6,31.3,359.0,635.52,491.71
2018,7,6,17,30,685.0,63.0,4.5,30.6,310.0,584.3,456.58
2018,7,6,17,45,642.0,58.5,4.4,29.9,261.0,523.04,412.17
2018,7,6,18,0,599.0,54.0,4.3,29.2,212.0,467.57,369.2
2018,7,6,18,15,531.0,47.5,3.95,28.35,165.5,394.22,310.43
2018,7,6,18,30,463.0,41.0,3.6,27.5,119.0,326.16,253.65
2018,7,6,18,45,365.5,33.0,3.3,26.6,82.0,247.38,186.18
2018,7,6,19,0,268.0,25.0,3.0,25.7,45.0,172.15,99.77
2018,7,6,19,15,143.5,13.5,2.95,25.2,23.5,70.4,0.0
2018,7,6,19,30,19.0,2.0,2.9,24.7,2.0,0.0,0.0
2018,7,6,19,45,9.5,1.0,2.8,24.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,21.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.25,19.95,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.3,20.3,10.0,8.58,0.0
2018,7,7,5,15,204.0,20.0,1.45,20.9,36.5,16.42,0.0
2018,7,7,5,30,324.0,31.0,1.6,21.5,63.0,24.77,14.43
2018,7,7,5,45,380.5,40.5,1.75,22.15,99.0,31.16,20.87
2018,7,7,6,0,437.0,50.0,1.9,22.8,135.0,37.19,26.41
2018,7,7,6,15,511.0,55.5,2.05,23.65,183.5,39.57,28.58
2018,7,7,6,30,585.0,61.0,2.2,24.5,232.0,41.89,30.53
2018,7,7,6,45,659.0,60.5,2.3,25.3,288.0,43.57,31.83
2018,7,7,7,0,733.0,60.0,2.4,26.1,344.0,41.53,29.89
2018,7,7,7,15,760.5,62.5,2.5,26.95,394.0,57.56,30.17
2018,7,7,7,30,788.0,65.0,2.6,27.8,444.0,108.19,53.6
2018,7,7,7,45,618.5,123.5,2.7,28.65,441.0,160.98,96.01
2018,7,7,8,0,449.0,182.0,2.8,29.5,438.0,211.19,141.21
2018,7,7,8,15,420.5,211.5,2.9,30.3,467.5,252.72,174.87
2018,7,7,8,30,392.0,241.0,3.0,31.1,497.0,291.84,206.55
2018,7,7,8,45,572.5,188.5,3.1,31.85,590.5,331.69,234.19
2018,7,7,9,0,753.0,136.0,3.2,32.6,684.0,393.37,279.72
2018,7,7,9,15,830.5,108.0,3.3,33.15,743.0,447.68,321.91
2018,7,7,9,30,908.0,80.0,3.4,33.7,802.0,502.83,364.45
2018,7,7,9,45,916.0,80.5,3.5,34.2,835.5,551.35,401.51
2018,7,7,10,0,924.0,81.0,3.6,34.7,869.0,599.39,437.19
2018,7,7,10,15,929.0,82.0,3.65,34.95,896.0,645.33,470.76
2018,7,7,10,30,934.0,83.0,3.7,35.2,923.0,690.12,502.73
2018,7,7,10,45,928.5,89.5,3.8,35.45,941.0,731.11,530.63
2018,7,7,11,0,923.0,96.0,3.9,35.7,959.0,769.84,555.76
2018,7,7,11,15,934.5,90.5,3.95,35.9,975.5,808.64,580.67
2018,7,7,11,30,946.0,85.0,4.0,36.1,992.0,845.93,604.41
2018,7,7,11,45,947.0,85.5,4.1,36.25,998.5,878.26,625.13
2018,7,7,12,0,948.0,86.0,4.2,36.4,1005.0,908.22,644.29
2018,7,7,12,15,944.5,88.5,4.2,36.45,1003.0,933.57,660.28
2018,7,7,12,30,941.0,91.0,4.2,36.5,1001.0,956.18,674.52
2018,7,7,12,45,935.5,94.0,4.25,36.55,992.0,974.55,686.39
2018,7,7,13,0,930.0,97.0,4.3,36.6,983.0,989.95,696.46
2018,7,7,13,15,927.5,96.0,4.35,36.5,967.5,1001.19,704.45
2018,7,7,13,30,925.0,95.0,4.4,36.4,952.0,1009.32,710.62
2018,7,7,13,45,921.0,94.0,4.45,36.35,929.5,1012.83,713.85
2018,7,7,14,0,917.0,93.0,4.5,36.3,907.0,1013.18,715.23
2018,7,7,14,15,911.5,92.5,4.55,36.05,878.5,1009.44,714.76
2018,7,7,14,30,906.0,92.0,4.6,35.8,850.0,1002.63,712.46
2018,7,7,14,45,898.5,90.0,4.65,35.55,815.0,989.17,706.0
2018,7,7,15,0,891.0,88.0,4.7,35.3,780.0,972.76,697.73
2018,7,7,15,15,880.5,86.0,4.7,35.3,739.5,950.65,684.85
2018,7,7,15,30,870.0,84.0,4.7,35.3,699.0,925.95,670.31
2018,7,7,15,45,857.5,82.5,4.75,34.55,655.5,897.56,655.55
2018,7,7,16,0,845.0,81.0,4.8,33.8,612.0,867.02,639.36
2018,7,7,16,15,829.5,77.5,4.8,33.2,564.5,829.47,617.4
2018,7,7,16,30,814.0,74.0,4.8,32.6,517.0,790.29,593.97
2018,7,7,16,45,792.0,71.0,4.8,32.05,467.0,751.91,570.53
2018,7,7,17,0,770.0,68.0,4.8,31.5,417.0,705.74,540.98
2018,7,7,17,15,740.0,64.5,4.7,30.7,366.5,652.45,505.6
2018,7,7,17,30,710.0,61.0,4.6,29.9,316.0,599.56,469.42
2018,7,7,17,45,668.0,56.0,4.5,29.1,266.0,537.38,424.66
2018,7,7,18,0,626.0,51.0,4.4,28.3,216.0,477.22,378.29
2018,7,7,18,15,562.0,45.5,4.1,27.4,169.5,409.69,323.78
2018,7,7,18,30,498.0,40.0,3.8,26.5,123.0,343.79,268.38
2018,7,7,18,45,396.0,32.5,3.55,25.6,84.5,261.86,197.87
2018,7,7,19,0,294.0,25.0,3.3,24.7,46.0,183.49,105.69
2018,7,7,19,15,158.0,14.0,3.15,24.1,24.0,76.66,0.0
2018,7,7,19,30,22.0,3.0,3.0,23.5,2.0,0.0,0.0
2018,7,7,19,45,11.0,1.5,2.85,22.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,21.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,19.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.0,1.8,17.1,4.5,0.0,0.0
2018,7,8,5,0,80.0,8.0,1.9,17.3,9.0,7.63,0.0
2018,7,8,5,15,217.0,19.0,2.0,17.8,37.0,15.52,0.0
2018,7,8,5,30,354.0,30.0,2.1,18.3,65.0,23.92,13.89
2018,7,8,5,45,444.0,37.0,2.15,18.85,106.5,28.16,18.6
2018,7,8,6,0,534.0,44.0,2.2,19.4,148.0,32.27,22.53
2018,7,8,6,15,591.5,50.0,2.3,20.3,196.0,35.34,25.31
2018,7,8,6,30,649.0,56.0,2.4,21.2,244.0,41.92,31.01
2018,7,8,6,45,688.5,59.5,2.45,22.1,294.0,42.91,31.72
2018,7,8,7,0,728.0,63.0,2.5,23.0,344.0,43.88,32.35
2018,7,8,7,15,757.0,66.5,2.6,23.95,395.5,59.17,32.75
2018,7,8,7,30,786.0,70.0,2.7,24.9,447.0,103.19,50.64
2018,7,8,7,45,807.0,73.0,2.8,25.9,496.5,156.49,85.8
2018,7,8,8,0,828.0,76.0,2.9,26.9,546.0,204.88,122.54
2018,7,8,8,15,844.0,78.5,3.0,27.75,593.5,253.96,162.91
2018,7,8,8,30,860.0,81.0,3.1,28.6,641.0,304.57,205.46
2018,7,8,8,45,873.0,83.0,3.2,29.5,685.0,355.14,247.89
2018,7,8,9,0,886.0,85.0,3.3,30.4,729.0,406.55,290.16
2018,7,8,9,15,893.5,87.5,3.4,31.15,767.5,456.67,330.62
2018,7,8,9,30,901.0,90.0,3.5,31.9,806.0,506.71,369.8
2018,7,8,9,45,905.5,93.5,3.65,32.65,839.0,555.73,407.13
2018,7,8,10,0,910.0,97.0,3.8,33.4,872.0,603.99,442.77
2018,7,8,10,15,916.0,97.5,3.9,33.8,899.5,649.67,476.2
2018,7,8,10,30,922.0,98.0,4.0,34.2,927.0,694.3,508.09
2018,7,8,10,45,927.0,98.5,4.1,34.6,948.5,737.02,537.49
2018,7,8,11,0,932.0,99.0,4.2,35.0,970.0,778.24,564.06
2018,7,8,11,15,934.5,99.5,4.3,35.2,983.5,815.87,588.48
2018,7,8,11,30,937.0,100.0,4.4,35.4,997.0,851.52,611.46
2018,7,8,11,45,939.0,100.0,4.5,35.6,1004.0,884.17,632.38
2018,7,8,12,0,941.0,100.0,4.6,35.8,1011.0,914.54,651.77
2018,7,8,12,15,939.5,100.5,4.7,35.8,1009.5,939.84,668.41
2018,7,8,12,30,938.0,101.0,4.8,35.8,1008.0,962.46,683.38
2018,7,8,12,45,934.0,102.0,4.85,35.8,998.5,980.42,695.34
2018,7,8,13,0,930.0,103.0,4.9,35.8,989.0,995.41,705.51
2018,7,8,13,15,927.0,102.5,4.95,35.7,973.0,1006.82,713.82
2018,7,8,13,30,924.0,102.0,5.0,35.6,957.0,1015.12,720.29
2018,7,8,13,45,919.5,100.5,5.05,35.45,934.0,1017.77,723.43
2018,7,8,14,0,915.0,99.0,5.1,35.3,911.0,1017.24,724.7
2018,7,8,14,15,909.0,97.5,5.1,35.1,881.5,1012.06,722.88
2018,7,8,14,30,903.0,96.0,5.1,34.9,852.0,1003.78,719.21
2018,7,8,14,45,895.0,94.5,5.1,34.65,817.0,990.49,712.56
2018,7,8,15,0,887.0,93.0,5.1,34.4,782.0,974.31,704.11
2018,7,8,15,15,876.0,91.5,5.1,34.4,741.5,952.45,691.26
2018,7,8,15,30,865.0,90.0,5.1,34.4,701.0,928.03,676.77
2018,7,8,15,45,851.5,87.5,5.05,33.7,656.5,897.74,659.96
2018,7,8,16,0,838.0,85.0,5.0,33.0,612.0,865.33,641.57
2018,7,8,16,15,820.5,82.5,4.95,32.45,564.5,827.49,618.83
2018,7,8,16,30,803.0,80.0,4.9,31.9,517.0,795.37,599.8
2018,7,8,16,45,779.5,76.5,4.85,31.35,466.5,748.47,569.96
2018,7,8,17,0,756.0,73.0,4.8,30.8,416.0,700.92,539.09
2018,7,8,17,15,724.0,69.0,4.65,30.05,365.0,645.98,502.05
2018,7,8,17,30,692.0,65.0,4.5,29.3,314.0,591.59,464.34
2018,7,8,17,45,647.0,60.5,4.4,28.55,264.0,528.66,418.55
2018,7,8,18,0,602.0,56.0,4.3,27.8,214.0,471.98,374.51
2018,7,8,18,15,535.5,49.5,4.05,26.85,167.5,399.36,316.21
2018,7,8,18,30,469.0,43.0,3.8,25.9,121.0,331.81,259.58
2018,7,8,18,45,366.5,34.0,3.55,25.0,82.5,248.95,188.35
2018,7,8,19,0,264.0,25.0,3.3,24.1,44.0,169.68,96.19
2018,7,8,19,15,141.5,13.5,3.25,23.45,23.0,69.53,0.0
2018,7,8,19,30,19.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,8,19,45,9.5,1.0,3.1,22.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,21.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,20.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,1.75,17.45,4.5,0.0,0.0
2018,7,9,5,0,77.0,8.0,1.9,17.7,9.0,7.63,0.0
2018,7,9,5,15,214.5,19.0,2.0,18.25,36.5,15.6,0.0
2018,7,9,5,30,352.0,30.0,2.1,18.8,64.0,24.01,13.82
2018,7,9,5,45,444.5,37.5,2.2,19.35,106.0,28.69,18.99
2018,7,9,6,0,537.0,45.0,2.3,19.9,148.0,33.2,23.27
2018,7,9,6,15,595.5,50.5,2.35,20.75,196.5,35.81,25.67
2018,7,9,6,30,654.0,56.0,2.4,21.6,245.0,42.0,31.03
2018,7,9,6,45,693.5,60.0,2.45,22.5,295.5,43.4,32.09
2018,7,9,7,0,733.0,64.0,2.5,23.4,346.0,44.75,33.03
2018,7,9,7,15,761.5,68.0,2.65,24.3,397.5,59.05,33.48
2018,7,9,7,30,790.0,72.0,2.8,25.2,449.0,103.63,51.15
2018,7,9,7,45,811.0,75.0,2.9,26.1,499.0,149.9,80.43
2018,7,9,8,0,832.0,78.0,3.0,27.0,549.0,205.75,122.96
2018,7,9,8,15,848.5,80.0,3.2,27.95,596.5,254.8,163.19
2018,7,9,8,30,865.0,82.0,3.4,28.9,644.0,305.41,205.7
2018,7,9,8,45,877.5,83.5,3.6,29.8,687.5,355.7,248.07
2018,7,9,9,0,890.0,85.0,3.8,30.7,731.0,406.78,290.3
2018,7,9,9,15,900.5,85.5,3.9,31.35,770.0,456.76,330.93
2018,7,9,9,30,911.0,86.0,4.0,32.0,809.0,506.91,370.53
2018,7,9,9,45,920.0,86.5,4.1,32.65,843.5,556.24,408.37
2018,7,9,10,0,929.0,87.0,4.2,33.3,878.0,605.16,444.8
2018,7,9,10,15,934.0,88.5,4.25,33.75,905.5,651.9,478.91
2018,7,9,10,30,939.0,90.0,4.3,34.2,933.0,697.49,511.33
2018,7,9,10,45,943.0,90.5,4.4,34.7,954.0,740.18,540.36
2018,7,9,11,0,947.0,91.0,4.5,35.2,975.0,781.27,566.64
2018,7,9,11,15,949.0,91.5,4.6,35.45,988.5,819.03,591.05
2018,7,9,11,30,951.0,92.0,4.7,35.7,1002.0,854.74,613.97
2018,7,9,11,45,951.5,91.5,4.8,36.0,1007.5,886.07,633.81
2018,7,9,12,0,952.0,91.0,4.9,36.3,1013.0,914.96,652.19
2018,7,9,12,15,950.0,92.5,4.95,36.35,1011.5,940.98,669.08
2018,7,9,12,30,948.0,94.0,5.0,36.4,1010.0,964.27,684.25
2018,7,9,12,45,944.0,95.0,5.1,36.4,1000.5,982.37,696.65
2018,7,9,13,0,940.0,96.0,5.2,36.4,991.0,997.46,707.24
2018,7,9,13,15,936.5,96.0,5.25,36.25,975.0,1008.95,715.76
2018,7,9,13,30,933.0,96.0,5.3,36.1,959.0,1017.31,722.41
2018,7,9,13,45,924.5,97.5,5.35,35.95,935.0,1019.16,725.02
2018,7,9,14,0,916.0,99.0,5.4,35.8,911.0,1017.86,725.77
2018,7,9,14,15,885.5,111.0,5.45,35.55,874.5,1002.91,718.12
2018,7,9,14,30,855.0,123.0,5.5,35.3,838.0,985.22,708.78
2018,7,9,14,45,848.5,119.5,5.5,35.0,803.5,971.99,702.25
2018,7,9,15,0,842.0,116.0,5.5,34.7,769.0,955.91,693.88
2018,7,9,15,15,828.5,114.0,5.5,34.7,728.0,940.4,685.09
2018,7,9,15,30,815.0,112.0,5.5,34.7,687.0,914.1,669.13
2018,7,9,15,45,799.0,107.5,5.5,33.95,641.0,880.32,650.18
2018,7,9,16,0,783.0,103.0,5.5,33.2,595.0,844.56,629.62
2018,7,9,16,15,739.0,105.0,5.45,32.65,540.0,790.08,594.9
2018,7,9,16,30,695.0,107.0,5.4,32.1,485.0,739.79,562.57
2018,7,9,16,45,678.5,99.5,5.35,31.6,438.5,697.24,535.07
2018,7,9,17,0,662.0,92.0,5.3,31.1,392.0,653.8,506.3
2018,7,9,17,15,564.0,96.5,5.1,30.4,330.0,563.18,441.37
2018,7,9,17,30,466.0,101.0,4.9,29.7,268.0,472.26,372.93
2018,7,9,17,45,333.0,96.0,4.75,29.0,206.0,359.83,285.54
2018,7,9,18,0,200.0,91.0,4.6,28.3,144.0,245.94,194.6
2018,7,9,18,15,166.0,74.0,4.25,27.45,111.5,198.58,155.96
2018,7,9,18,30,132.0,57.0,3.9,26.6,79.0,153.78,118.4
2018,7,9,18,45,102.5,40.5,3.55,25.75,54.0,114.64,84.34
2018,7,9,19,0,73.0,24.0,3.2,24.9,29.0,72.91,37.67
2018,7,9,19,15,46.0,12.5,3.05,24.4,15.0,30.32,0.0
2018,7,9,19,30,19.0,1.0,2.9,23.9,1.0,0.0,0.0
2018,7,9,19,45,9.5,0.5,2.75,23.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.4,18.2,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.5,18.5,9.0,7.63,0.0
2018,7,10,5,15,237.5,17.5,1.65,19.05,36.5,14.22,0.0
2018,7,10,5,30,385.0,27.0,1.8,19.6,64.0,21.29,11.47
2018,7,10,5,45,475.5,33.5,1.95,20.15,106.0,27.55,17.92
2018,7,10,6,0,566.0,40.0,2.1,20.7,148.0,31.75,21.92
2018,7,10,6,15,623.5,44.5,2.25,21.5,196.5,33.99,24.0
2018,7,10,6,30,681.0,49.0,2.4,22.3,245.0,36.21,25.9
2018,7,10,6,45,720.0,52.5,2.5,23.05,296.0,37.49,26.91
2018,7,10,7,0,759.0,56.0,2.6,23.8,347.0,38.74,27.82
2018,7,10,7,15,787.0,59.0,2.7,24.55,398.5,58.67,33.85
2018,7,10,7,30,815.0,62.0,2.8,25.3,450.0,103.7,50.74
2018,7,10,7,45,836.0,64.0,2.9,26.0,500.5,150.32,79.86
2018,7,10,8,0,857.0,66.0,3.0,26.7,551.0,199.3,117.01
2018,7,10,8,15,872.5,68.0,3.05,27.35,598.5,249.26,158.32
2018,7,10,8,30,888.0,70.0,3.1,28.0,646.0,300.71,201.94
2018,7,10,8,45,900.5,71.5,3.15,28.6,690.5,352.07,245.6
2018,7,10,9,0,913.0,73.0,3.2,29.2,735.0,404.22,289.11
2018,7,10,9,15,919.5,76.0,3.25,29.8,774.0,455.66,331.07
2018,7,10,9,30,926.0,79.0,3.3,30.4,813.0,506.9,371.61
2018,7,10,9,45,928.5,84.0,3.35,30.95,846.5,557.35,410.37
2018,7,10,10,0,931.0,89.0,3.4,31.5,880.0,606.86,447.21
2018,7,10,10,15,937.0,89.5,3.45,31.95,908.0,653.5,481.26
2018,7,10,10,30,943.0,90.0,3.5,32.4,936.0,699.07,513.66
2018,7,10,10,45,947.5,90.0,3.55,32.9,957.0,741.88,542.62
2018,7,10,11,0,952.0,90.0,3.6,33.4,978.0,783.1,568.75
2018,7,10,11,15,954.5,91.0,3.65,33.6,992.5,821.94,593.73
2018,7,10,11,30,957.0,92.0,3.7,33.8,1007.0,858.73,617.19
2018,7,10,11,45,958.5,91.5,3.75,34.05,1013.5,891.14,637.53
2018,7,10,12,0,960.0,91.0,3.8,34.3,1020.0,921.16,656.26
2018,7,10,12,15,958.0,92.5,3.85,34.4,1018.5,947.44,672.96
2018,7,10,12,30,956.0,94.0,3.9,34.5,1017.0,970.97,687.92
2018,7,10,12,45,953.0,94.5,4.0,34.55,1008.0,989.72,700.34
2018,7,10,13,0,950.0,95.0,4.1,34.6,999.0,1005.46,710.95
2018,7,10,13,15,912.5,117.0,4.2,34.5,973.5,1006.32,712.68
2018,7,10,13,30,875.0,139.0,4.3,34.4,948.0,1003.57,712.3
2018,7,10,13,45,871.0,136.5,4.4,34.25,925.0,1006.07,715.55
2018,7,10,14,0,867.0,134.0,4.5,34.1,902.0,1005.5,716.92
2018,7,10,14,15,895.0,112.0,4.55,33.85,882.0,1013.04,723.68
2018,7,10,14,30,923.0,90.0,4.6,33.6,862.0,1016.3,727.8
2018,7,10,14,45,915.5,88.5,4.65,33.35,826.5,1003.35,721.59
2018,7,10,15,0,908.0,87.0,4.7,33.1,791.0,987.41,713.61
2018,7,10,15,15,897.0,86.0,4.7,33.1,750.5,965.81,701.01
2018,7,10,15,30,886.0,85.0,4.7,33.1,710.0,941.6,686.75
2018,7,10,15,45,873.0,82.5,4.8,32.2,665.0,911.32,671.6
2018,7,10,16,0,860.0,80.0,4.9,31.3,620.0,878.83,654.72
2018,7,10,16,15,843.0,77.5,4.95,30.65,571.5,840.82,632.68
2018,7,10,16,30,826.0,75.0,5.0,30.0,523.0,801.26,609.14
2018,7,10,16,45,803.0,71.5,5.0,29.35,472.0,761.11,584.42
2018,7,10,17,0,780.0,68.0,5.0,28.7,421.0,713.17,553.45
2018,7,10,17,15,749.0,64.5,4.95,27.8,369.5,658.78,517.21
2018,7,10,17,30,718.0,61.0,4.9,26.9,318.0,604.83,480.08
2018,7,10,17,45,673.5,56.5,4.9,26.0,267.5,541.28,433.96
2018,7,10,18,0,629.0,52.0,4.9,25.1,217.0,479.89,386.1
2018,7,10,18,15,451.5,53.0,4.7,24.15,158.0,354.26,284.34
2018,7,10,18,30,274.0,54.0,4.5,23.2,99.0,237.31,187.4
2018,7,10,18,45,172.5,39.0,4.3,22.25,64.0,157.61,119.26
2018,7,10,19,0,71.0,24.0,4.1,21.3,29.0,71.98,36.81
2018,7,10,19,15,44.5,12.5,3.95,20.7,15.0,29.7,0.0
2018,7,10,19,30,18.0,1.0,3.8,20.1,1.0,0.0,0.0
2018,7,10,19,45,9.0,0.5,3.7,19.55,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,11,4,45,37.5,4.0,1.4,15.05,4.0,0.0,0.0
2018,7,11,5,0,75.0,8.0,1.5,15.3,8.0,7.63,0.0
2018,7,11,5,15,215.5,18.5,1.55,15.9,35.0,15.28,0.0
2018,7,11,5,30,356.0,29.0,1.6,16.5,62.0,23.25,13.13
2018,7,11,5,45,450.5,35.5,1.65,17.05,103.5,27.07,17.76
2018,7,11,6,0,545.0,42.0,1.7,17.6,145.0,30.82,21.42
2018,7,11,6,15,316.5,54.0,1.7,18.45,118.0,39.28,28.99
2018,7,11,6,30,88.0,66.0,1.7,19.3,91.0,56.04,43.63
2018,7,11,6,45,102.0,92.5,1.7,20.15,127.0,76.05,60.8
2018,7,11,7,0,116.0,119.0,1.7,21.0,163.0,95.13,76.78
2018,7,11,7,15,375.0,108.0,1.75,22.0,280.5,77.2,54.36
2018,7,11,7,30,634.0,97.0,1.8,23.0,398.0,104.31,58.15
2018,7,11,7,45,740.5,83.5,1.85,24.0,473.0,145.39,80.54
2018,7,11,8,0,847.0,70.0,1.9,25.0,548.0,199.27,117.83
2018,7,11,8,15,863.5,72.0,1.95,25.9,596.0,249.01,158.66
2018,7,11,8,30,880.0,74.0,2.0,26.8,644.0,300.34,201.8
2018,7,11,8,45,892.5,75.5,2.05,27.7,688.0,351.37,244.7
2018,7,11,9,0,905.0,77.0,2.1,28.6,732.0,403.18,287.32
2018,7,11,9,15,911.5,80.5,2.2,29.45,771.0,454.71,328.76
2018,7,11,9,30,918.0,84.0,2.3,30.3,810.0,506.06,368.72
2018,7,11,9,45,922.0,87.5,2.4,31.15,843.5,555.72,406.16
2018,7,11,10,0,926.0,91.0,2.5,32.0,877.0,604.57,441.79
2018,7,11,10,15,931.5,92.0,2.6,32.6,905.0,651.18,475.28
2018,7,11,10,30,937.0,93.0,2.7,33.2,933.0,696.69,507.1
2018,7,11,10,45,941.0,93.5,2.8,33.8,954.0,739.42,535.78
2018,7,11,11,0,945.0,94.0,2.9,34.4,975.0,780.56,561.52
2018,7,11,11,15,947.5,95.0,2.95,34.7,989.5,819.22,585.81
2018,7,11,11,30,950.0,96.0,3.0,35.0,1004.0,855.88,608.6
2018,7,11,11,45,951.0,96.0,3.05,35.3,1010.5,888.21,628.46
2018,7,11,12,0,952.0,96.0,3.1,35.6,1017.0,918.15,646.74
