Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,11.44,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,21.28,8.66
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,32.54,21.57
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,40.92,29.33
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,49.76,37.16
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,54.73,41.43
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,59.41,45.26
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,62.13,47.22
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,64.64,48.93
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,104.59,58.19
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,149.77,83.76
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,196.46,117.0
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,245.7,155.25
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,300.38,198.76
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,351.1,239.24
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,401.1,279.03
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,451.62,318.23
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,501.42,356.02
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,550.98,392.55
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,597.38,426.43
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,643.02,458.99
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,685.97,489.06
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,727.62,517.68
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,766.42,544.24
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,803.42,568.26
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,836.02,588.99
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,866.37,608.25
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,892.11,625.43
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,915.26,641.06
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,933.02,653.37
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,947.87,663.99
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,956.87,671.15
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,962.8,676.55
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,963.27,678.34
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,960.69,678.35
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,952.02,675.04
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,940.4,669.96
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,927.08,663.86
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,905.84,652.65
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,879.13,636.69
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,850.19,619.23
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,813.14,598.58
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,774.51,576.48
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,728.19,547.68
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,681.11,517.77
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,626.37,481.44
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,571.92,443.76
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,497.54,389.78
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,431.36,340.03
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,347.03,274.27
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,269.08,211.31
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,203.23,156.23
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,133.72,94.59
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,67.85,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,8.21,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,8.58,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,22.25,8.68
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,36.36,24.82
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,46.73,34.42
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,58.03,44.44
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,67.54,52.65
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,76.54,60.16
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,84.69,66.7
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,92.35,72.66
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,126.81,82.21
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,168.14,106.44
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,210.43,136.23
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,255.5,170.67
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,299.43,206.2
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,343.79,241.96
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,391.14,279.12
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,441.08,317.53
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,488.59,353.58
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,537.43,389.73
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,580.58,421.47
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,622.91,451.91
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,645.06,466.24
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,660.92,475.56
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,686.75,493.24
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,710.87,509.47
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,766.2,548.93
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,823.5,589.23
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,828.92,591.97
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,831.29,592.94
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,877.85,627.0
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,923.72,658.7
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,933.31,665.95
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,940.04,671.74
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,941.44,673.96
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,939.91,674.45
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,931.01,670.69
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,919.25,665.21
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,902.21,656.2
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,882.52,645.5
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,854.47,628.3
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,824.3,609.66
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,788.55,588.83
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,751.14,566.54
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,707.69,538.93
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,663.25,509.95
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,609.54,473.17
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,551.59,432.34
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,489.39,386.8
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,429.29,341.24
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,360.73,287.19
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,296.35,234.4
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,221.34,171.36
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,153.67,108.47
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,60.61,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.81,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,10.48,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,20.94,7.2
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,32.59,21.9
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,43.29,31.88
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,53.49,41.08
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,58.77,45.77
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,63.9,50.12
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,65.19,50.96
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,66.43,51.69
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,101.83,59.07
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,146.26,84.06
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,194.34,119.86
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,242.24,158.49
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,289.54,196.83
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,338.53,236.32
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,393.25,279.27
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,445.76,319.89
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,494.79,357.06
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,543.56,392.8
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,590.13,426.26
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,636.4,458.56
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,678.1,486.37
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,717.68,511.99
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,755.65,537.44
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,791.92,560.75
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,827.29,582.85
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,857.1,601.34
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,885.98,619.75
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,908.12,633.96
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,918.26,640.93
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,924.83,645.87
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,943.98,659.64
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,960.08,671.5
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,961.8,674.22
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,960.41,675.22
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,953.08,673.02
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,942.76,669.04
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,925.09,660.54
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,904.67,650.29
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,877.72,634.33
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,853.46,620.15
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,817.54,601.37
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,780.0,580.97
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,733.71,552.78
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,686.67,523.39
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,630.61,486.61
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,574.97,448.38
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,510.94,402.32
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,448.83,355.86
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,373.55,297.13
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,307.01,242.77
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,228.88,177.02
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,158.97,110.32
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,63.36,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,9.53,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,20.16,5.85
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,31.85,21.29
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,40.54,29.6
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,48.8,37.14
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,72.4,57.78
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,93.05,75.44
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,110.1,89.57
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,126.75,103.0
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,148.69,112.98
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,174.25,130.35
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,203.48,147.59
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,243.1,173.81
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,274.52,194.73
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,324.95,231.53
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,375.5,269.8
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,437.33,316.46
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,485.02,352.67
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,536.01,389.89
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,581.18,422.91
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,625.87,454.74
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,667.81,483.94
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,708.67,511.75
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,745.58,537.34
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,780.88,561.52
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,812.38,582.27
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,841.83,601.57
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,868.85,619.35
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,893.62,635.72
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,913.13,649.12
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,929.96,660.93
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,939.1,668.29
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,945.23,673.9
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,945.97,676.37
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,943.69,677.01
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,933.97,672.91
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,921.33,667.03
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,908.11,660.84
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,887.07,649.51
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,860.07,633.04
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,830.9,615.09
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,792.84,593.36
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,753.31,570.19
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,705.57,539.89
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,657.27,508.51
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,601.45,469.98
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,541.75,427.5
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,469.22,373.65
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,400.24,320.58
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,299.66,240.25
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,196.01,155.33
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,160.49,123.92
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,136.58,92.6
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,51.61,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,6.67,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,20.65,5.07
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,33.49,22.77
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,42.63,31.63
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,50.13,38.6
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,57.82,45.5
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,67.89,54.25
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,84.73,68.64
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,101.33,82.52
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,121.21,94.29
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,141.76,110.02
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,164.99,127.42
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,189.17,145.34
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,217.54,165.8
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,256.05,194.0
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,303.51,226.89
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,374.89,278.81
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,443.34,329.14
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,533.55,395.34
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,581.29,430.95
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,629.51,466.36
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,672.14,496.76
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,713.69,525.74
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,752.05,552.31
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,786.7,574.85
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,819.23,596.14
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,849.66,615.99
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,876.37,633.09
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,900.69,648.65
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,921.03,661.89
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,938.6,673.43
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,949.28,681.45
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,956.87,687.67
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,958.95,690.32
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,957.88,691.1
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,950.78,688.61
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,940.61,684.26
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,932.12,680.99
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,912.8,670.61
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,887.64,655.45
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,860.03,638.66
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,825.33,619.3
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,788.74,598.28
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,745.3,571.18
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,697.63,540.46
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,645.34,505.72
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,593.17,469.96
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,527.48,422.15
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,464.07,373.63
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,391.02,315.22
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,322.41,257.89
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,240.46,187.5
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,164.68,109.29
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,65.39,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,8.58,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,17.79,2.39
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,28.92,18.82
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,36.79,26.5
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,44.2,33.37
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,61.41,48.6
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,83.09,67.4
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,91.94,74.7
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,100.43,81.52
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,103.69,67.35
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,135.68,78.33
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,178.55,107.39
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,232.2,148.69
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,277.86,191.94
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,314.91,226.23
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,356.4,259.38
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,396.81,290.77
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,455.35,334.17
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,538.63,395.41
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,586.01,430.98
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,632.58,465.34
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,675.97,496.44
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,717.97,525.91
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,756.51,551.49
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,793.14,575.08
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,826.58,596.81
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,857.71,616.98
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,883.73,633.82
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,907.03,648.97
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,925.68,661.33
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,941.33,671.88
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,952.52,680.1
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,960.54,686.46
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,962.97,689.51
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,962.17,690.66
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,955.8,688.76
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,946.31,684.96
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,931.35,677.49
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,913.49,668.2
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,888.16,653.01
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,867.92,641.29
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,834.55,622.87
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,799.21,602.83
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,756.51,576.52
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,712.65,548.84
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,660.14,514.14
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,611.3,481.13
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,544.23,433.38
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,479.67,384.3
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,401.93,322.41
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,329.34,261.99
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,248.76,192.63
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,172.54,109.12
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,68.47,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,8.58,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,17.64,0.86
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,27.16,17.21
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,33.31,23.4
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,39.17,28.86
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,41.76,31.23
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,44.26,33.35
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,45.82,34.51
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,52.28,39.84
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,82.96,44.81
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,129.69,69.22
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,177.8,103.25
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,228.2,143.35
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,279.01,185.67
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,337.41,233.78
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,388.6,276.0
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,439.85,317.16
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,488.7,355.36
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,536.81,391.77
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,583.98,426.62
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,630.28,459.85
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,673.36,489.92
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,715.01,518.25
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,753.15,543.03
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,789.35,565.74
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,821.8,585.75
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,851.91,604.14
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,877.92,620.51
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,901.2,635.17
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,919.86,647.25
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,935.52,657.56
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,946.62,665.93
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,954.58,672.48
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,957.39,675.55
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,956.98,676.76
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,950.47,675.18
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,940.81,671.7
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,925.82,664.4
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,907.94,655.29
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,883.07,640.66
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,863.24,629.41
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,830.33,612.04
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,795.42,593.0
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,752.76,567.29
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,708.86,540.13
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,657.69,506.89
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,606.44,472.55
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,547.46,431.41
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,486.85,385.88
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,412.46,327.35
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,342.77,269.78
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,256.83,196.35
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,174.4,102.46
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,71.32,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,8.58,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,16.78,0.0
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,25.4,15.46
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,31.2,21.28
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,36.73,26.37
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,39.46,28.82
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,42.08,31.01
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,47.37,35.34
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,48.47,35.99
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,77.33,40.11
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,124.18,63.57
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,173.14,97.42
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,224.32,137.32
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,281.72,183.85
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,333.39,226.33
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,384.2,267.84
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,435.37,308.6
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,485.73,347.82
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,535.73,385.64
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,583.2,420.9
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,629.7,454.58
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,673.31,485.31
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,715.37,514.31
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,754.27,540.03
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,791.14,564.13
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,824.17,585.21
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,854.76,604.7
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,881.18,622.37
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,904.79,638.33
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,923.6,650.99
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,939.35,661.84
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,950.53,670.0
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,958.51,676.3
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,961.32,679.69
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,960.88,681.18
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,954.23,679.07
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,944.39,675.08
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,929.67,667.58
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,912.03,658.29
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,887.82,644.07
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,861.08,628.21
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,827.91,609.85
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,800.0,594.84
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,757.47,568.74
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,713.69,541.3
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,662.41,507.83
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,611.03,473.3
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,549.26,430.09
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,493.09,387.93
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,419.31,329.93
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,350.22,272.91
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,263.08,198.65
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,178.23,94.56
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,74.02,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,8.58,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,15.95,0.0
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,23.7,13.66
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,27.86,18.06
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,34.86,24.34
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,37.18,26.43
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,42.08,30.56
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,46.31,33.94
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,50.21,36.94
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,75.99,39.32
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,128.36,64.48
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,178.32,98.58
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,230.22,139.11
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,283.32,182.76
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,337.45,227.46
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,391.6,272.0
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,444.8,314.62
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,495.54,354.28
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,544.35,391.26
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,591.88,426.62
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,638.47,460.39
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,682.75,491.85
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,725.51,521.62
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,764.18,547.93
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,800.87,571.85
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,834.73,593.75
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,866.22,614.07
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,892.19,631.23
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,915.38,646.7
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,933.45,659.0
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,948.47,669.5
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,959.33,677.62
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,967.03,683.89
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,969.71,687.27
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,969.21,688.78
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,962.02,686.14
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,951.69,681.63
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,943.53,678.79
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,924.5,668.92
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,897.87,653.04
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,868.72,635.49
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,833.15,615.55
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,795.66,593.97
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,751.76,566.84
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,710.96,541.38
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,656.7,505.5
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,602.6,468.72
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,537.75,421.86
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,474.9,374.16
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,398.97,314.07
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,327.74,255.15
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,237.53,178.41
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,148.79,67.72
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,57.83,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,7.63,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,17.06,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,26.65,16.12
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,33.24,22.83
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,39.49,28.59
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,58.31,44.95
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,85.79,68.39
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,101.13,80.97
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,115.94,92.83
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,122.34,87.37
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,147.33,96.52
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,180.35,113.35
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,229.78,146.18
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,282.31,186.8
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,343.29,234.92
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,397.07,279.4
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,450.92,322.87
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,502.58,363.62
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,553.45,402.54
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,602.05,438.86
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,649.69,473.49
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,695.21,506.03
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,739.25,536.83
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,779.37,563.6
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,817.46,588.03
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,852.1,610.17
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,884.3,630.67
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,912.15,648.7
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,937.19,664.99
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,957.43,678.28
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,974.56,689.7
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,985.76,697.59
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,993.61,703.53
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,996.73,706.49
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,996.48,707.48
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,990.46,705.54
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,981.15,701.66
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,960.76,690.31
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,937.6,677.27
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,887.9,646.36
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,833.81,612.28
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,821.4,607.67
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,808.91,602.74
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,768.01,577.91
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,725.67,551.73
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,672.53,516.83
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,619.15,480.75
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,531.51,417.68
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,445.43,352.17
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,373.35,295.11
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,305.72,238.92
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,227.0,170.4
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,146.48,52.56
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,55.72,0.0
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
