Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,405.0,63.0,3.4,23.0,152.0,351.65,283.44
2018,8,29,17,45,317.0,51.5,3.35,22.25,109.5,268.18,213.58
2018,8,29,18,0,229.0,40.0,3.3,21.5,67.0,196.58,150.88
2018,8,29,18,15,154.5,25.0,3.25,20.95,39.5,126.37,63.31
2018,8,29,18,30,80.0,10.0,3.2,20.4,12.0,44.12,0.0
2018,8,29,18,45,40.0,5.0,3.2,19.85,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,18.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,8.0,5.5,1.45,15.95,6.0,5.24,0.0
2018,8,30,6,0,15.0,11.0,1.6,16.2,12.0,10.17,1.23
2018,8,30,6,15,7.5,10.0,1.65,16.6,10.5,9.39,2.4
2018,8,30,6,30,0.0,9.0,1.7,17.0,9.0,8.33,1.67
2018,8,30,6,45,0.0,18.5,1.75,17.4,18.5,17.14,9.55
2018,8,30,7,0,0.0,28.0,1.8,17.8,28.0,25.97,17.4
2018,8,30,7,15,43.0,71.5,1.75,18.15,87.5,64.15,50.95
2018,8,30,7,30,86.0,115.0,1.7,18.5,147.0,92.22,75.09
2018,8,30,7,45,158.5,141.0,1.65,18.9,211.5,111.52,91.24
2018,8,30,8,0,231.0,167.0,1.6,19.3,276.0,138.05,100.41
2018,8,30,8,15,294.0,189.0,1.55,19.7,343.0,177.33,126.38
2018,8,30,8,30,357.0,211.0,1.5,20.1,410.0,223.85,159.81
2018,8,30,8,45,491.5,191.5,1.4,20.5,490.5,255.63,180.69
2018,8,30,9,0,626.0,172.0,1.3,20.9,571.0,306.49,218.6
2018,8,30,9,15,670.5,168.0,1.25,21.6,620.5,353.81,256.86
2018,8,30,9,30,715.0,164.0,1.2,22.3,670.0,405.23,297.74
2018,8,30,9,45,537.0,242.0,1.2,23.0,633.0,432.35,321.19
2018,8,30,10,0,359.0,320.0,1.2,23.7,596.0,444.49,330.98
2018,8,30,10,15,357.5,337.5,1.35,24.3,620.5,479.63,357.01
2018,8,30,10,30,356.0,355.0,1.5,24.9,645.0,514.44,382.1
2018,8,30,10,45,527.5,286.5,1.6,25.5,729.0,580.64,431.25
2018,8,30,11,0,699.0,218.0,1.7,26.1,813.0,659.66,488.72
2018,8,30,11,15,764.0,190.0,1.95,26.5,850.0,711.18,526.4
2018,8,30,11,30,829.0,162.0,2.2,26.9,887.0,764.6,565.24
2018,8,30,11,45,864.5,142.0,2.4,27.35,902.5,801.3,590.04
2018,8,30,12,0,900.0,122.0,2.6,27.8,918.0,839.36,615.38
2018,8,30,12,15,897.0,123.5,2.8,28.0,915.0,864.62,632.72
2018,8,30,12,30,894.0,125.0,3.0,28.2,912.0,886.98,648.29
2018,8,30,12,45,888.5,125.5,3.2,28.4,900.0,903.24,659.9
2018,8,30,13,0,883.0,126.0,3.4,28.6,888.0,916.36,669.54
2018,8,30,13,15,878.5,125.5,3.5,28.6,870.0,926.21,677.07
2018,8,30,13,30,874.0,125.0,3.6,28.6,852.0,932.88,682.66
2018,8,30,13,45,867.0,124.0,3.75,28.55,826.5,933.55,684.86
2018,8,30,14,0,860.0,123.0,3.9,28.5,801.0,931.03,685.09
2018,8,30,14,15,850.0,121.5,3.95,28.25,768.5,929.48,686.12
2018,8,30,14,30,840.0,120.0,4.0,28.0,736.0,917.65,680.36
2018,8,30,14,45,826.5,118.0,4.1,27.8,697.0,899.06,670.3
2018,8,30,15,0,813.0,116.0,4.2,27.6,658.0,877.65,658.34
2018,8,30,15,15,796.0,113.0,4.2,27.6,614.0,849.35,640.65
2018,8,30,15,30,779.0,110.0,4.2,27.6,570.0,818.69,621.28
2018,8,30,15,45,756.5,106.0,4.2,26.7,521.5,780.1,598.32
2018,8,30,16,0,734.0,102.0,4.2,25.8,473.0,744.16,576.82
2018,8,30,16,15,700.0,97.5,4.15,25.15,421.0,693.23,543.14
2018,8,30,16,30,666.0,93.0,4.1,24.5,369.0,642.0,508.43
2018,8,30,16,45,623.5,86.5,4.05,23.9,316.5,582.19,465.96
2018,8,30,17,0,581.0,80.0,4.0,23.3,264.0,523.4,421.76
2018,8,30,17,15,521.0,71.0,3.9,22.5,213.0,451.66,365.74
2018,8,30,17,30,461.0,62.0,3.8,21.7,162.0,383.17,309.9
2018,8,30,17,45,369.5,50.0,3.65,20.95,116.0,297.33,237.68
2018,8,30,18,0,278.0,38.0,3.5,20.2,70.0,218.88,168.21
2018,8,30,18,15,166.5,23.5,3.45,19.6,40.0,128.02,51.8
2018,8,30,18,30,55.0,9.0,3.4,19.0,10.0,32.16,0.0
2018,8,30,18,45,27.5,4.5,3.4,18.4,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.65,14.55,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.9,14.9,2.0,0.0,0.0
2018,8,31,5,45,99.0,14.0,2.2,15.25,20.0,13.34,0.0
2018,8,31,6,0,184.0,25.0,2.5,15.6,38.0,19.7,7.0
2018,8,31,6,15,287.5,36.5,2.55,16.05,77.0,28.77,18.96
2018,8,31,6,30,391.0,48.0,2.6,16.5,116.0,36.61,26.45
2018,8,31,6,45,277.0,59.0,2.65,16.95,115.5,43.28,32.63
2018,8,31,7,0,163.0,70.0,2.7,17.4,115.0,54.89,42.95
2018,8,31,7,15,114.5,105.5,2.7,18.05,140.5,85.14,69.27
2018,8,31,7,30,66.0,141.0,2.7,18.7,166.0,115.39,95.06
2018,8,31,7,45,349.0,125.0,2.75,19.4,285.0,84.5,67.93
2018,8,31,8,0,632.0,109.0,2.8,20.1,404.0,109.87,64.62
2018,8,31,8,15,731.5,96.5,2.8,20.8,474.5,154.15,89.28
2018,8,31,8,30,831.0,84.0,2.8,21.5,545.0,202.74,123.35
2018,8,31,8,45,848.5,86.0,2.85,22.25,591.5,261.67,172.51
2018,8,31,9,0,866.0,88.0,2.9,23.0,638.0,315.07,218.4
2018,8,31,9,15,878.5,90.5,2.95,23.7,679.5,368.29,264.15
2018,8,31,9,30,891.0,93.0,3.0,24.4,721.0,421.87,309.23
2018,8,31,9,45,900.5,94.0,3.05,25.1,756.0,473.03,351.31
2018,8,31,10,0,910.0,95.0,3.1,25.8,791.0,523.76,391.76
2018,8,31,10,15,917.5,96.0,3.25,26.4,820.0,572.79,430.1
2018,8,31,10,30,925.0,97.0,3.4,27.0,849.0,620.78,466.6
2018,8,31,10,45,930.0,97.5,3.55,27.65,870.5,665.53,499.73
2018,8,31,11,0,935.0,98.0,3.7,28.3,892.0,708.62,530.85
2018,8,31,11,15,938.5,98.5,3.8,28.7,906.0,748.8,559.13
2018,8,31,11,30,942.0,99.0,3.9,29.1,920.0,786.83,584.27
2018,8,31,11,45,944.0,98.0,4.05,29.55,925.5,820.0,606.02
2018,8,31,12,0,946.0,97.0,4.2,30.0,931.0,850.55,625.94
2018,8,31,12,15,946.0,96.5,4.3,30.15,928.5,877.2,643.75
2018,8,31,12,30,946.0,96.0,4.4,30.3,926.0,900.87,659.63
2018,8,31,12,45,945.0,95.0,4.45,30.45,915.5,920.11,672.4
2018,8,31,13,0,944.0,94.0,4.5,30.6,905.0,936.13,683.13
2018,8,31,13,15,941.0,92.5,4.6,30.55,886.5,946.54,691.07
2018,8,31,13,30,938.0,91.0,4.7,30.5,868.0,953.56,697.03
2018,8,31,13,45,933.0,89.0,4.75,30.45,842.0,954.78,699.13
2018,8,31,14,0,928.0,87.0,4.8,30.4,816.0,952.57,699.11
2018,8,31,14,15,920.5,85.5,4.85,30.15,783.0,945.21,696.4
2018,8,31,14,30,913.0,84.0,4.9,29.9,750.0,934.55,691.62
2018,8,31,14,45,902.5,82.5,4.95,29.65,711.0,917.96,682.92
2018,8,31,15,0,892.0,81.0,5.0,29.4,672.0,898.35,672.22
2018,8,31,15,15,877.5,79.0,5.0,29.4,627.5,871.77,655.74
2018,8,31,15,30,863.0,77.0,5.0,29.4,583.0,842.64,637.49
2018,8,31,15,45,843.0,74.0,5.05,28.55,533.5,805.33,615.76
2018,8,31,16,0,823.0,71.0,5.1,27.7,484.0,766.17,592.26
2018,8,31,16,15,787.0,69.0,5.0,27.05,429.5,720.77,562.51
2018,8,31,16,30,751.0,67.0,4.9,26.4,375.0,668.25,526.8
2018,8,31,16,45,721.5,62.5,4.85,25.75,324.5,617.32,491.44
2018,8,31,17,0,692.0,58.0,4.8,25.1,274.0,566.34,454.71
2018,8,31,17,15,625.0,53.5,4.55,24.2,220.5,491.27,396.16
2018,8,31,17,30,558.0,49.0,4.3,23.3,167.0,424.69,341.38
2018,8,31,17,45,472.5,40.5,4.0,22.4,120.5,343.0,272.37
2018,8,31,18,0,387.0,32.0,3.7,21.5,74.0,268.28,204.08
2018,8,31,18,15,240.5,21.0,3.5,20.85,42.5,157.8,42.01
2018,8,31,18,30,94.0,10.0,3.3,20.2,11.0,49.51,0.0
2018,8,31,18,45,47.0,5.0,3.15,19.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,14.65,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,9,1,5,45,111.5,12.5,1.65,15.2,19.0,11.91,0.0
2018,9,1,6,0,208.0,22.0,1.7,15.5,36.0,17.67,4.97
2018,9,1,6,15,222.0,27.5,1.65,16.0,54.5,20.61,11.96
2018,9,1,6,30,236.0,33.0,1.6,16.5,73.0,23.51,15.0
2018,9,1,6,45,138.5,44.0,1.5,17.05,69.5,35.64,25.9
2018,9,1,7,0,41.0,55.0,1.4,17.6,66.0,50.2,38.81
2018,9,1,7,15,20.5,69.5,1.35,18.35,75.0,62.43,49.39
2018,9,1,7,30,0.0,84.0,1.3,19.1,84.0,77.07,61.82
2018,9,1,7,45,3.0,111.5,1.2,19.9,113.0,100.3,81.31
2018,9,1,8,0,6.0,139.0,1.1,20.7,142.0,124.09,96.0
2018,9,1,8,15,67.5,168.5,1.1,21.5,205.5,150.35,113.58
2018,9,1,8,30,129.0,198.0,1.1,22.3,269.0,182.21,135.21
2018,9,1,8,45,265.5,211.0,1.1,23.05,373.5,224.94,163.08
2018,9,1,9,0,402.0,224.0,1.1,23.8,478.0,283.65,204.65
2018,9,1,9,15,589.5,181.0,1.25,24.5,581.0,335.12,241.54
2018,9,1,9,30,777.0,138.0,1.4,25.2,684.0,409.07,296.89
2018,9,1,9,45,836.0,122.0,1.5,25.9,736.0,462.3,338.74
2018,9,1,10,0,895.0,106.0,1.6,26.6,788.0,524.03,385.95
2018,9,1,10,15,902.5,107.0,1.8,27.2,817.0,572.49,423.3
2018,9,1,10,30,910.0,108.0,2.0,27.8,846.0,619.93,458.98
2018,9,1,10,45,915.5,109.0,2.15,28.35,868.0,664.91,491.89
2018,9,1,11,0,921.0,110.0,2.3,28.9,890.0,708.31,522.91
2018,9,1,11,15,925.0,110.5,2.5,29.25,904.0,748.44,551.78
2018,9,1,11,30,929.0,111.0,2.7,29.6,918.0,786.5,577.25
2018,9,1,11,45,931.0,110.5,2.85,30.0,924.0,819.85,599.03
2018,9,1,12,0,933.0,110.0,3.0,30.4,930.0,850.65,619.07
2018,9,1,12,15,928.5,112.5,3.15,30.5,926.5,876.31,636.46
2018,9,1,12,30,924.0,115.0,3.3,30.6,923.0,898.91,651.93
2018,9,1,12,45,916.5,117.5,3.45,30.75,910.5,915.81,663.62
2018,9,1,13,0,909.0,120.0,3.6,30.9,898.0,929.45,673.31
2018,9,1,13,15,904.0,119.5,3.7,30.85,879.5,939.02,680.73
2018,9,1,13,30,899.0,119.0,3.8,30.8,861.0,945.3,686.16
2018,9,1,13,45,892.5,117.5,3.9,30.75,834.5,945.89,688.01
2018,9,1,14,0,886.0,116.0,4.0,30.7,808.0,943.17,687.85
2018,9,1,14,15,876.5,114.0,4.0,30.5,774.5,933.92,683.4
2018,9,1,14,30,867.0,112.0,4.0,30.3,741.0,921.5,677.0
2018,9,1,14,45,854.5,109.5,4.05,30.1,701.5,910.18,671.71
2018,9,1,15,0,842.0,107.0,4.1,29.9,662.0,888.64,659.6
2018,9,1,15,15,825.0,104.0,4.1,29.9,617.0,859.8,641.82
2018,9,1,15,30,808.0,101.0,4.1,29.9,572.0,828.55,622.33
2018,9,1,15,45,785.0,98.0,4.0,29.2,523.0,790.06,598.94
2018,9,1,16,0,762.0,95.0,3.9,28.5,474.0,749.88,574.01
2018,9,1,16,15,731.0,90.0,3.85,27.9,421.5,703.75,544.25
2018,9,1,16,30,700.0,85.0,3.8,27.3,369.0,653.32,510.6
2018,9,1,16,45,642.5,80.5,3.7,26.7,312.5,584.27,461.85
2018,9,1,17,0,585.0,76.0,3.6,26.1,256.0,517.25,411.7
2018,9,1,17,15,516.5,67.5,3.35,25.1,204.0,440.85,352.56
2018,9,1,17,30,448.0,59.0,3.1,24.1,152.0,368.42,294.03
2018,9,1,17,45,365.5,47.5,2.9,23.05,108.5,289.4,227.96
2018,9,1,18,0,283.0,36.0,2.7,22.0,65.0,216.95,162.35
2018,9,1,18,15,168.5,22.0,2.65,21.25,36.5,123.25,5.84
2018,9,1,18,30,54.0,8.0,2.6,20.5,8.0,30.4,0.0
2018,9,1,18,45,27.0,4.0,2.55,19.75,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,5,45,76.5,12.0,0.8,15.5,17.0,11.44,0.0
2018,9,2,6,0,153.0,24.0,0.8,16.0,34.0,18.95,4.77
2018,9,2,6,15,272.5,38.0,0.8,16.7,76.0,29.46,19.4
2018,9,2,6,30,392.0,52.0,0.8,17.4,118.0,40.67,29.87
2018,9,2,6,45,276.0,64.5,0.8,18.15,119.0,47.61,36.26
2018,9,2,7,0,160.0,77.0,0.8,18.9,120.0,60.02,47.16
2018,9,2,7,15,141.0,101.0,0.85,19.9,145.0,82.03,66.01
2018,9,2,7,30,122.0,125.0,0.9,20.9,170.0,99.05,80.13
2018,9,2,7,45,232.5,140.5,0.9,21.9,242.5,102.3,82.27
2018,9,2,8,0,343.0,156.0,0.9,22.9,315.0,134.84,93.46
2018,9,2,8,15,553.0,131.0,0.9,24.05,420.5,152.24,93.78
2018,9,2,8,30,763.0,106.0,0.9,25.2,526.0,205.57,125.53
2018,9,2,8,45,782.5,110.0,0.9,26.3,572.5,256.37,166.1
2018,9,2,9,0,802.0,114.0,0.9,27.4,619.0,308.89,208.83
2018,9,2,9,15,818.0,116.0,0.95,28.25,660.5,360.1,250.69
2018,9,2,9,30,834.0,118.0,1.0,29.1,702.0,412.19,292.27
2018,9,2,9,45,846.5,119.5,1.05,29.9,738.0,463.0,331.83
2018,9,2,10,0,859.0,121.0,1.1,30.7,774.0,513.85,370.11
2018,9,2,10,15,867.5,122.0,1.2,31.2,802.5,564.98,408.03
2018,9,2,10,30,876.0,123.0,1.3,31.7,831.0,611.58,441.87
2018,9,2,10,45,882.0,124.0,1.4,32.2,852.5,655.57,473.08
2018,9,2,11,0,888.0,125.0,1.5,32.7,874.0,698.1,502.55
2018,9,2,11,15,892.0,125.5,1.55,33.0,888.0,737.14,529.1
2018,9,2,11,30,896.0,126.0,1.6,33.3,902.0,774.19,553.03
2018,9,2,11,45,897.5,126.0,1.65,33.6,907.5,806.74,573.25
2018,9,2,12,0,899.0,126.0,1.7,33.9,913.0,836.81,591.83
2018,9,2,12,15,898.0,125.5,1.75,34.0,909.5,861.75,607.64
2018,9,2,12,30,897.0,125.0,1.8,34.1,906.0,883.83,621.71
2018,9,2,12,45,893.5,125.0,1.9,34.15,895.0,901.29,633.6
2018,9,2,13,0,890.0,125.0,2.0,34.2,884.0,915.64,643.68
2018,9,2,13,15,885.5,123.5,2.1,34.15,865.0,924.43,650.68
2018,9,2,13,30,881.0,122.0,2.2,34.1,846.0,929.97,655.8
2018,9,2,13,45,874.0,121.0,2.3,34.0,820.0,930.51,658.06
2018,9,2,14,0,867.0,120.0,2.4,33.9,794.0,927.82,658.42
2018,9,2,14,15,857.5,118.0,2.5,33.6,761.0,918.6,655.29
2018,9,2,14,30,848.0,116.0,2.6,33.3,728.0,913.69,655.05
2018,9,2,14,45,823.0,117.5,2.75,33.0,685.0,888.5,642.04
2018,9,2,15,0,798.0,119.0,2.9,32.7,642.0,860.75,627.3
2018,9,2,15,15,787.0,113.0,2.9,32.7,599.0,834.46,611.67
2018,9,2,15,30,776.0,107.0,2.9,32.7,556.0,805.6,594.23
2018,9,2,15,45,721.5,110.0,3.1,31.75,499.0,752.78,563.46
2018,9,2,16,0,667.0,113.0,3.3,30.8,442.0,696.25,529.04
2018,9,2,16,15,584.5,114.5,3.3,29.95,379.5,616.35,475.42
2018,9,2,16,30,502.0,116.0,3.3,29.1,317.0,533.79,416.74
2018,9,2,16,45,498.5,99.0,3.3,28.25,274.5,495.5,390.61
2018,9,2,17,0,495.0,82.0,3.3,27.4,232.0,460.99,365.73
2018,9,2,17,15,475.0,70.0,3.2,26.2,191.0,415.21,330.71
2018,9,2,17,30,455.0,58.0,3.1,25.0,150.0,369.72,293.75
2018,9,2,17,45,363.0,46.0,2.95,23.8,105.5,284.9,223.23
2018,9,2,18,0,271.0,34.0,2.8,22.6,61.0,207.78,153.11
2018,9,2,18,15,153.5,20.0,2.7,21.85,33.5,111.53,0.0
2018,9,2,18,30,36.0,6.0,2.6,21.1,6.0,20.78,0.0
2018,9,2,18,45,18.0,3.0,2.45,20.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,5,45,58.5,10.5,0.9,15.6,14.0,10.01,0.0
2018,9,3,6,0,117.0,21.0,1.0,15.9,28.0,16.5,2.4
2018,9,3,6,15,197.0,34.0,1.1,16.5,60.5,26.22,16.58
2018,9,3,6,30,277.0,47.0,1.2,17.1,93.0,35.51,25.38
2018,9,3,6,45,188.0,53.0,1.25,17.7,89.0,38.75,28.54
2018,9,3,7,0,99.0,59.0,1.3,18.3,85.0,46.64,35.56
2018,9,3,7,15,49.5,74.0,1.3,19.25,87.0,66.02,52.34
2018,9,3,7,30,0.0,89.0,1.3,20.2,89.0,81.11,65.03
2018,9,3,7,45,5.0,118.0,1.3,21.1,120.5,105.32,85.23
2018,9,3,8,0,10.0,147.0,1.3,22.0,152.0,130.35,100.48
2018,9,3,8,15,66.5,181.5,1.25,22.95,217.5,159.04,119.94
2018,9,3,8,30,123.0,216.0,1.2,23.9,283.0,193.17,143.16
2018,9,3,8,45,379.5,187.0,1.2,24.8,420.0,223.36,156.61
2018,9,3,9,0,636.0,158.0,1.2,25.7,557.0,292.55,203.23
2018,9,3,9,15,716.0,143.5,1.3,26.4,620.5,343.15,242.93
2018,9,3,9,30,796.0,129.0,1.4,27.1,684.0,405.44,291.44
2018,9,3,9,45,803.5,133.5,1.5,27.75,718.0,454.82,330.79
2018,9,3,10,0,811.0,138.0,1.6,28.4,752.0,503.87,368.78
2018,9,3,10,15,820.0,139.5,1.65,29.0,780.5,550.57,403.87
2018,9,3,10,30,829.0,141.0,1.7,29.6,809.0,596.64,437.46
2018,9,3,10,45,835.5,142.0,1.75,30.2,830.0,639.89,468.15
2018,9,3,11,0,842.0,143.0,1.8,30.8,851.0,681.86,497.16
2018,9,3,11,15,846.0,143.5,1.85,31.25,864.5,720.19,523.33
2018,9,3,11,30,850.0,144.0,1.9,31.7,878.0,756.66,547.74
2018,9,3,11,45,851.5,144.5,1.95,32.1,883.5,789.21,568.17
2018,9,3,12,0,853.0,145.0,2.0,32.5,889.0,819.43,586.95
2018,9,3,12,15,853.5,144.5,2.1,32.75,887.0,845.38,603.7
2018,9,3,12,30,854.0,144.0,2.2,33.0,885.0,868.64,618.78
2018,9,3,12,45,852.5,142.5,2.25,33.2,874.5,886.37,630.09
2018,9,3,13,0,851.0,141.0,2.3,33.4,864.0,901.1,639.61
2018,9,3,13,15,846.0,139.5,2.35,33.4,845.0,909.63,645.84
2018,9,3,13,30,841.0,138.0,2.4,33.4,826.0,914.97,650.22
2018,9,3,13,45,833.5,136.5,2.5,33.4,800.0,914.84,651.71
2018,9,3,14,0,826.0,135.0,2.6,33.4,774.0,911.53,651.3
2018,9,3,14,15,815.0,133.0,2.65,33.2,741.0,901.37,646.75
2018,9,3,14,30,804.0,131.0,2.7,33.0,708.0,888.16,640.37
2018,9,3,14,45,789.5,128.5,2.75,32.8,669.0,868.34,629.74
2018,9,3,15,0,775.0,126.0,2.8,32.6,630.0,845.81,617.35
2018,9,3,15,15,756.5,121.5,2.8,32.6,585.5,819.25,601.43
2018,9,3,15,30,738.0,117.0,2.8,32.6,541.0,786.5,581.28
2018,9,3,15,45,712.5,112.5,2.9,31.75,492.5,746.02,558.12
2018,9,3,16,0,687.0,108.0,3.0,30.9,444.0,704.2,533.41
2018,9,3,16,15,652.5,102.5,3.0,30.25,393.0,653.16,500.53
2018,9,3,16,30,618.0,97.0,3.0,29.6,342.0,601.94,466.58
2018,9,3,16,45,571.5,89.5,3.0,28.9,290.5,539.97,422.57
2018,9,3,17,0,525.0,82.0,3.0,28.2,239.0,479.39,377.83
2018,9,3,17,15,427.5,71.5,2.85,27.25,182.5,380.9,301.85
2018,9,3,17,30,330.0,61.0,2.7,26.3,126.0,294.61,232.52
2018,9,3,17,45,246.5,46.0,2.6,25.35,86.0,217.71,168.6
2018,9,3,18,0,163.0,31.0,2.5,24.4,46.0,148.37,105.66
2018,9,3,18,15,90.5,17.5,2.4,23.75,25.0,77.13,0.0
2018,9,3,18,30,18.0,4.0,2.3,23.1,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,22.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.5,0.95,16.75,12.5,9.05,0.0
2018,9,4,6,0,91.0,19.0,1.0,17.1,25.0,14.89,0.45
2018,9,4,6,15,163.5,34.0,1.05,17.7,56.0,26.23,16.42
2018,9,4,6,30,236.0,49.0,1.1,18.3,87.0,37.08,26.58
2018,9,4,6,45,161.5,58.5,1.15,18.9,89.0,46.69,35.3
2018,9,4,7,0,87.0,68.0,1.2,19.5,91.0,57.4,44.74
2018,9,4,7,15,44.5,86.0,1.05,20.4,98.0,75.17,59.98
2018,9,4,7,30,2.0,104.0,0.9,21.3,105.0,93.08,74.95
2018,9,4,7,45,9.0,126.0,0.8,22.25,130.0,111.47,89.91
2018,9,4,8,0,16.0,148.0,0.7,23.2,155.0,131.3,100.4
2018,9,4,8,15,70.5,181.0,0.6,24.2,218.5,158.81,118.66
2018,9,4,8,30,125.0,214.0,0.5,25.2,282.0,191.66,140.52
2018,9,4,8,45,265.0,218.0,0.4,26.25,378.5,228.02,162.16
2018,9,4,9,0,405.0,222.0,0.3,27.3,475.0,280.26,197.06
2018,9,4,9,15,561.0,192.0,0.3,28.25,567.5,332.3,233.1
2018,9,4,9,30,717.0,162.0,0.3,29.2,660.0,397.08,279.32
2018,9,4,9,45,780.5,143.0,0.3,30.15,710.5,451.51,319.19
2018,9,4,10,0,844.0,124.0,0.3,31.1,761.0,505.83,358.21
2018,9,4,10,15,853.0,125.0,0.4,31.7,789.5,553.51,393.06
2018,9,4,10,30,862.0,126.0,0.5,32.3,818.0,602.65,427.88
2018,9,4,10,45,868.0,127.5,0.6,32.9,839.5,646.49,458.32
2018,9,4,11,0,874.0,129.0,0.7,33.5,861.0,688.88,487.11
2018,9,4,11,15,878.0,129.0,0.75,33.9,874.5,726.95,512.31
2018,9,4,11,30,882.0,129.0,0.8,34.3,888.0,763.05,535.28
2018,9,4,11,45,883.5,129.5,0.9,34.65,893.5,795.57,555.68
2018,9,4,12,0,885.0,130.0,1.0,35.0,899.0,825.67,574.54
2018,9,4,12,15,883.0,130.0,1.1,35.1,895.5,849.89,590.34
2018,9,4,12,30,881.0,130.0,1.2,35.2,892.0,871.24,604.49
2018,9,4,12,45,876.0,131.0,1.3,35.35,880.5,888.06,615.8
2018,9,4,13,0,871.0,132.0,1.4,35.5,869.0,901.79,625.34
2018,9,4,13,15,866.5,130.5,1.5,35.4,850.0,910.35,632.47
2018,9,4,13,30,862.0,129.0,1.6,35.3,831.0,915.71,637.79
2018,9,4,13,45,855.0,127.0,1.7,35.2,804.5,915.11,639.55
2018,9,4,14,0,848.0,125.0,1.8,35.1,778.0,918.44,643.91
2018,9,4,14,15,838.0,122.5,1.85,34.85,744.5,908.45,639.87
2018,9,4,14,30,828.0,120.0,1.9,34.6,711.0,895.35,634.08
2018,9,4,14,45,814.5,117.5,2.0,34.35,672.0,876.13,624.91
2018,9,4,15,0,801.0,115.0,2.1,34.1,633.0,854.11,613.92
2018,9,4,15,15,783.0,111.5,2.1,34.1,588.5,824.43,596.38
2018,9,4,15,30,765.0,108.0,2.1,34.1,544.0,792.46,577.28
2018,9,4,15,45,738.0,104.5,2.25,33.25,494.5,755.1,557.34
2018,9,4,16,0,711.0,101.0,2.4,32.4,445.0,712.68,533.22
2018,9,4,16,15,665.5,97.5,2.4,31.65,391.0,654.95,496.51
2018,9,4,16,30,620.0,94.0,2.4,30.9,337.0,597.66,458.98
2018,9,4,16,45,581.0,85.5,2.45,30.15,286.5,539.9,418.97
2018,9,4,17,0,542.0,77.0,2.5,29.4,236.0,483.06,377.76
2018,9,4,17,15,486.5,67.0,2.45,28.2,188.0,415.35,326.49
2018,9,4,17,30,431.0,57.0,2.4,27.0,140.0,350.68,274.93
2018,9,4,17,45,334.0,45.0,2.35,25.75,97.0,264.74,204.16
2018,9,4,18,0,237.0,33.0,2.3,24.5,54.0,189.21,132.54
2018,9,4,18,15,132.0,18.5,2.2,23.75,29.0,77.68,0.0
2018,9,4,18,30,27.0,4.0,2.1,23.0,4.0,0.0,0.0
2018,9,4,18,45,13.5,2.0,1.95,22.25,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,5,5,45,56.5,9.5,1.05,16.3,13.0,9.05,0.0
2018,9,5,6,0,113.0,19.0,1.1,16.6,26.0,14.94,0.0
2018,9,5,6,15,195.0,31.5,1.1,17.2,57.0,24.31,14.76
2018,9,5,6,30,277.0,44.0,1.1,17.8,88.0,33.28,23.32
2018,9,5,6,45,188.5,48.0,1.1,18.4,83.0,35.1,25.23
2018,9,5,7,0,100.0,52.0,1.1,19.0,78.0,41.42,30.87
2018,9,5,7,15,50.0,65.5,1.1,19.95,78.5,55.65,43.18
2018,9,5,7,30,0.0,79.0,1.1,20.9,79.0,72.76,57.69
2018,9,5,7,45,2.0,101.0,1.1,21.8,102.0,91.65,73.4
2018,9,5,8,0,4.0,123.0,1.1,22.7,125.0,110.86,84.79
2018,9,5,8,15,20.0,162.0,1.1,23.75,173.0,145.53,110.89
2018,9,5,8,30,36.0,201.0,1.1,24.8,221.0,174.7,131.98
2018,9,5,8,45,172.5,213.5,1.1,25.8,319.5,211.79,154.55
2018,9,5,9,0,309.0,226.0,1.1,26.8,418.0,263.17,189.33
2018,9,5,9,15,532.5,182.5,1.2,27.6,540.5,314.48,224.05
2018,9,5,9,30,756.0,139.0,1.3,28.4,663.0,395.73,282.97
2018,9,5,9,45,793.0,132.5,1.35,29.2,706.5,446.23,322.11
2018,9,5,10,0,830.0,126.0,1.4,30.0,750.0,499.2,362.21
2018,9,5,10,15,838.5,127.5,1.5,30.6,778.0,546.41,397.71
2018,9,5,10,30,847.0,129.0,1.6,31.2,806.0,592.87,431.68
2018,9,5,10,45,853.5,129.5,1.75,31.8,827.0,637.6,463.82
2018,9,5,11,0,860.0,130.0,1.9,32.4,848.0,678.86,492.9
2018,9,5,11,15,863.5,131.0,2.0,32.7,861.5,716.93,519.52
2018,9,5,11,30,867.0,132.0,2.1,33.0,875.0,753.04,544.13
2018,9,5,11,45,868.5,132.0,2.25,33.3,880.0,784.63,564.8
2018,9,5,12,0,870.0,132.0,2.4,33.6,885.0,813.81,583.89
2018,9,5,12,15,869.0,131.5,2.5,33.6,881.5,837.96,600.09
2018,9,5,12,30,868.0,131.0,2.6,33.6,878.0,859.33,614.59
2018,9,5,12,45,865.5,130.0,2.75,33.65,867.0,876.05,626.41
2018,9,5,13,0,863.0,129.0,2.9,33.7,856.0,889.74,636.41
2018,9,5,13,15,815.0,146.5,2.95,33.55,821.0,885.23,634.6
2018,9,5,13,30,767.0,164.0,3.0,33.4,786.0,871.34,626.94
2018,9,5,13,45,781.5,152.0,3.1,33.2,768.0,879.92,634.55
2018,9,5,14,0,796.0,140.0,3.2,33.0,750.0,885.29,640.05
2018,9,5,14,15,806.5,129.5,3.25,32.75,724.5,885.32,642.05
2018,9,5,14,30,817.0,119.0,3.3,32.5,699.0,881.94,641.98
2018,9,5,14,45,803.5,116.0,3.35,32.2,660.0,862.2,631.33
2018,9,5,15,0,790.0,113.0,3.4,31.9,621.0,839.7,618.92
2018,9,5,15,15,772.0,109.5,3.4,31.9,576.5,810.16,600.71
2018,9,5,15,30,754.0,106.0,3.4,31.9,532.0,778.38,580.9
2018,9,5,15,45,697.0,109.5,3.45,30.95,476.0,724.96,548.14
2018,9,5,16,0,640.0,113.0,3.5,30.0,420.0,667.95,511.97
2018,9,5,16,15,601.0,106.0,3.5,29.25,368.5,613.08,475.67
2018,9,5,16,30,562.0,99.0,3.5,28.5,317.0,558.43,437.68
2018,9,5,16,45,544.5,87.5,3.5,27.75,272.5,514.36,406.47
2018,9,5,17,0,527.0,76.0,3.5,27.0,228.0,469.8,373.35
2018,9,5,17,15,468.5,66.0,3.35,25.95,180.5,400.96,319.49
2018,9,5,17,30,410.0,56.0,3.2,24.9,133.0,335.44,265.85
2018,9,5,17,45,310.0,43.5,3.1,23.85,91.0,247.64,192.21
2018,9,5,18,0,210.0,31.0,3.0,22.8,49.0,171.41,117.0
2018,9,5,18,15,115.0,17.5,2.9,22.15,26.5,68.54,0.0
2018,9,5,18,30,20.0,4.0,2.8,21.5,4.0,0.0,0.0
2018,9,5,18,45,10.0,2.0,2.65,20.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,6,5,45,65.0,9.5,0.8,15.3,13.0,9.05,0.0
2018,9,6,6,0,130.0,19.0,0.9,15.6,26.0,14.98,0.0
2018,9,6,6,15,215.0,30.0,0.85,16.25,57.0,23.17,13.8
2018,9,6,6,30,300.0,41.0,0.8,16.9,88.0,30.98,21.4
2018,9,6,6,45,232.5,45.5,0.75,17.5,90.5,33.36,23.81
2018,9,6,7,0,165.0,50.0,0.7,18.1,93.0,35.51,25.8
2018,9,6,7,15,82.5,64.0,0.6,19.1,85.5,54.58,42.43
2018,9,6,7,30,0.0,78.0,0.5,20.1,78.0,71.89,57.12
2018,9,6,7,45,16.5,115.5,0.45,21.05,123.0,103.23,83.37
2018,9,6,8,0,33.0,153.0,0.4,22.0,168.0,129.36,98.81
2018,9,6,8,15,202.0,160.5,0.4,23.2,268.0,142.39,100.83
2018,9,6,8,30,371.0,168.0,0.4,24.4,368.0,181.02,122.53
2018,9,6,8,45,574.5,139.0,0.4,25.6,480.0,223.3,147.76
2018,9,6,9,0,778.0,110.0,0.4,26.8,592.0,292.35,195.89
2018,9,6,9,15,814.5,105.0,0.45,27.8,639.5,342.94,236.36
2018,9,6,9,30,851.0,100.0,0.5,28.8,687.0,401.66,282.09
2018,9,6,9,45,864.5,100.0,0.55,29.8,722.5,451.74,320.78
2018,9,6,10,0,878.0,100.0,0.6,30.8,758.0,501.78,358.16
2018,9,6,10,15,885.0,102.0,0.9,31.35,786.5,549.92,395.53
2018,9,6,10,30,892.0,104.0,1.2,31.9,815.0,597.03,431.21
2018,9,6,10,45,897.5,104.5,1.45,32.5,835.5,640.67,463.27
2018,9,6,11,0,903.0,105.0,1.7,33.1,856.0,682.72,493.51
2018,9,6,11,15,906.0,106.0,1.9,33.35,869.5,721.75,521.49
2018,9,6,11,30,909.0,107.0,2.1,33.6,883.0,758.65,546.55
2018,9,6,11,45,910.0,107.0,2.3,33.85,888.0,790.84,567.99
2018,9,6,12,0,911.0,107.0,2.5,34.1,893.0,820.45,587.75
2018,9,6,12,15,912.5,105.0,2.65,34.15,890.0,845.83,604.92
2018,9,6,12,30,914.0,103.0,2.8,34.2,887.0,868.35,620.33
2018,9,6,12,45,914.5,100.5,2.9,34.25,876.5,886.53,632.7
2018,9,6,13,0,915.0,98.0,3.0,34.3,866.0,901.57,643.18
2018,9,6,13,15,911.0,97.0,3.1,34.2,847.0,910.98,650.58
2018,9,6,13,30,907.0,96.0,3.2,34.1,828.0,917.07,656.01
2018,9,6,13,45,901.5,94.5,3.3,33.95,802.0,917.96,658.38
2018,9,6,14,0,896.0,93.0,3.4,33.8,776.0,915.51,658.76
2018,9,6,14,15,888.0,91.5,3.5,33.55,743.5,907.54,655.93
2018,9,6,14,30,880.0,90.0,3.6,33.3,711.0,896.37,651.13
2018,9,6,14,45,869.5,87.5,3.65,33.05,672.0,878.75,641.86
2018,9,6,15,0,859.0,85.0,3.7,32.8,633.0,858.19,630.69
2018,9,6,15,15,843.0,82.5,3.7,32.8,588.5,830.13,613.57
2018,9,6,15,30,827.0,80.0,3.7,32.8,544.0,799.69,594.79
2018,9,6,15,45,807.5,76.5,3.7,32.05,496.0,769.77,577.99
2018,9,6,16,0,788.0,73.0,3.7,31.3,448.0,731.22,554.8
2018,9,6,16,15,761.5,69.0,3.6,30.7,397.0,685.14,525.01
2018,9,6,16,30,735.0,65.0,3.5,30.1,346.0,638.22,493.86
2018,9,6,16,45,696.0,60.0,3.4,29.5,294.0,580.79,453.89
2018,9,6,17,0,657.0,55.0,3.3,28.9,242.0,524.07,412.27
2018,9,6,17,15,594.5,49.5,3.05,27.9,191.5,457.31,360.23
2018,9,6,17,30,532.0,44.0,2.8,26.9,141.0,390.79,305.84
2018,9,6,17,45,427.5,35.5,2.5,25.9,97.0,302.04,231.28
2018,9,6,18,0,323.0,27.0,2.2,24.9,53.0,218.94,142.17
2018,9,6,18,15,174.0,15.5,2.15,24.25,28.0,92.55,0.0
2018,9,6,18,30,25.0,4.0,2.1,23.6,3.0,0.0,0.0
2018,9,6,18,45,12.5,2.0,2.05,22.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,45,143.5,10.5,0.8,16.95,18.0,10.01,0.0
2018,9,7,6,0,287.0,21.0,0.8,17.5,36.0,17.55,0.0
2018,9,7,6,15,421.0,28.0,0.8,18.25,78.5,23.88,14.13
2018,9,7,6,30,555.0,35.0,0.8,19.0,121.0,28.56,19.07
2018,9,7,6,45,512.0,45.5,0.85,19.8,148.5,32.98,23.21
2018,9,7,7,0,469.0,56.0,0.9,20.6,176.0,39.25,28.76
2018,9,7,7,15,465.5,71.0,0.95,21.6,213.0,48.74,36.9
2018,9,7,7,30,462.0,86.0,1.0,22.6,250.0,57.66,44.35
2018,9,7,7,45,464.0,108.0,1.05,23.6,295.0,72.95,57.05
2018,9,7,8,0,466.0,130.0,1.1,24.6,340.0,109.31,71.05
2018,9,7,8,15,510.0,138.5,1.1,25.75,392.5,148.68,92.95
2018,9,7,8,30,554.0,147.0,1.1,26.9,445.0,191.62,122.47
2018,9,7,8,45,724.5,110.0,1.15,28.05,535.0,230.65,147.2
2018,9,7,9,0,895.0,73.0,1.2,29.2,625.0,297.55,195.97
2018,9,7,9,15,915.0,72.5,1.3,29.95,669.5,352.02,241.07
2018,9,7,9,30,935.0,72.0,1.4,30.7,714.0,407.48,286.18
2018,9,7,9,45,938.5,76.5,1.45,31.5,749.0,461.05,328.64
2018,9,7,10,0,942.0,81.0,1.5,32.3,784.0,513.59,368.84
2018,9,7,10,15,949.5,81.5,1.6,32.8,813.0,563.46,406.51
2018,9,7,10,30,957.0,82.0,1.7,33.3,842.0,612.17,442.26
2018,9,7,10,45,962.0,82.5,1.8,33.75,863.5,658.0,475.14
2018,9,7,11,0,967.0,83.0,1.9,34.2,885.0,702.04,505.98
2018,9,7,11,15,970.5,83.5,2.0,34.45,899.0,743.07,534.27
2018,9,7,11,30,974.0,84.0,2.1,34.7,913.0,781.82,559.16
2018,9,7,11,45,975.0,84.0,2.2,34.95,918.0,815.76,580.82
2018,9,7,12,0,976.0,84.0,2.3,35.2,923.0,846.91,600.65
2018,9,7,12,15,975.0,84.5,2.4,35.25,920.0,874.03,618.41
2018,9,7,12,30,974.0,85.0,2.5,35.3,917.0,898.02,634.26
2018,9,7,12,45,971.0,85.0,2.6,35.3,905.5,916.59,646.89
2018,9,7,13,0,968.0,85.0,2.7,35.3,894.0,931.78,657.54
2018,9,7,13,15,964.5,84.0,2.8,35.2,874.5,942.05,665.5
2018,9,7,13,30,961.0,83.0,2.9,35.1,855.0,948.81,671.42
2018,9,7,13,45,955.0,82.0,3.0,34.95,828.0,949.84,674.0
2018,9,7,14,0,949.0,81.0,3.1,34.8,801.0,947.35,674.52
2018,9,7,14,15,940.5,80.0,3.2,34.5,767.0,939.16,671.94
2018,9,7,14,30,932.0,79.0,3.3,34.2,733.0,927.62,667.31
2018,9,7,14,45,920.5,77.5,3.35,33.9,692.5,909.6,658.22
2018,9,7,15,0,909.0,76.0,3.4,33.6,652.0,888.52,647.17
2018,9,7,15,15,894.0,74.0,3.4,33.6,606.5,860.96,630.74
2018,9,7,15,30,879.0,72.0,3.4,33.6,561.0,830.83,612.55
2018,9,7,15,45,858.5,69.5,3.55,32.65,511.0,793.26,592.14
2018,9,7,16,0,838.0,67.0,3.7,31.7,461.0,753.88,569.85
2018,9,7,16,15,809.5,63.5,3.7,30.95,408.0,712.03,544.06
2018,9,7,16,30,781.0,60.0,3.7,30.2,355.0,662.82,512.11
2018,9,7,16,45,739.0,56.0,3.7,29.4,301.0,603.09,471.29
2018,9,7,17,0,697.0,52.0,3.7,28.6,247.0,544.22,428.75
2018,9,7,17,15,631.0,47.0,3.55,27.45,194.5,470.43,371.62
2018,9,7,17,30,565.0,42.0,3.4,26.3,142.0,400.02,314.06
2018,9,7,17,45,452.5,33.5,3.2,25.15,96.5,311.3,238.6
2018,9,7,18,0,340.0,25.0,3.0,24.0,51.0,221.82,135.53
2018,9,7,18,15,183.0,14.0,2.9,23.3,26.5,94.42,0.0
2018,9,7,18,30,26.0,3.0,2.8,22.6,2.0,0.0,0.0
2018,9,7,18,45,13.0,1.5,2.65,21.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,16.4,17.5,9.53,0.0
2018,9,8,6,0,304.0,20.0,1.4,16.9,35.0,16.69,0.0
2018,9,8,6,15,440.0,27.0,1.55,17.65,78.5,23.0,13.31
2018,9,8,6,30,576.0,34.0,1.7,18.4,122.0,27.74,18.36
2018,9,8,6,45,576.0,42.0,1.85,19.1,159.0,33.07,23.32
2018,9,8,7,0,576.0,50.0,2.0,19.8,196.0,34.82,24.96
2018,9,8,7,15,592.0,59.5,2.05,20.8,240.0,40.2,29.57
2018,9,8,7,30,608.0,69.0,2.1,21.8,284.0,45.19,33.72
2018,9,8,7,45,642.0,78.5,2.15,22.75,337.0,49.88,37.52
2018,9,8,8,0,676.0,88.0,2.2,23.7,390.0,84.02,46.25
2018,9,8,8,15,755.5,82.0,2.3,24.6,456.5,131.51,70.41
2018,9,8,8,30,835.0,76.0,2.4,25.5,523.0,189.04,109.99
2018,9,8,8,45,883.0,69.0,2.5,26.45,578.5,240.42,150.49
2018,9,8,9,0,931.0,62.0,2.6,27.4,634.0,295.98,196.35
2018,9,8,9,15,936.5,66.5,2.75,28.2,675.0,351.78,244.03
2018,9,8,9,30,942.0,71.0,2.9,29.0,716.0,407.17,290.48
2018,9,8,9,45,942.5,77.0,3.0,29.85,750.0,461.12,334.43
2018,9,8,10,0,943.0,83.0,3.1,30.7,784.0,513.75,375.91
2018,9,8,10,15,949.5,84.0,3.15,31.25,812.5,563.6,414.38
2018,9,8,10,30,956.0,85.0,3.2,31.8,841.0,612.21,450.77
2018,9,8,10,45,960.0,85.5,3.3,32.35,861.5,657.41,483.89
2018,9,8,11,0,964.0,86.0,3.4,32.9,882.0,700.73,514.83
2018,9,8,11,15,967.0,86.5,3.5,33.15,895.5,741.31,543.73
2018,9,8,11,30,970.0,87.0,3.6,33.4,909.0,779.57,568.92
2018,9,8,11,45,970.5,87.0,3.65,33.65,913.5,813.01,590.53
2018,9,8,12,0,971.0,87.0,3.7,33.9,918.0,843.64,610.21
2018,9,8,12,15,971.0,85.5,3.8,33.9,914.0,869.45,627.56
2018,9,8,12,30,971.0,84.0,3.9,33.9,910.0,892.12,642.95
2018,9,8,12,45,970.0,83.0,4.0,33.95,899.0,911.23,655.97
2018,9,8,13,0,969.0,82.0,4.1,34.0,888.0,927.0,666.94
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,936.82,674.72
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,943.13,680.39
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,943.5,682.35
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,940.35,682.17
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,931.94,678.62
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,920.15,672.98
2018,9,8,14,45,920.5,73.5,4.55,32.5,684.5,902.02,663.43
2018,9,8,15,0,909.0,72.0,4.6,32.2,644.0,880.83,651.87
2018,9,8,15,15,894.0,70.0,4.6,32.2,598.5,853.16,634.9
2018,9,8,15,30,879.0,68.0,4.6,32.2,553.0,822.93,616.14
2018,9,8,15,45,858.5,65.5,4.6,31.4,503.0,785.28,593.98
2018,9,8,16,0,838.0,63.0,4.6,30.6,453.0,745.82,570.08
2018,9,8,16,15,810.5,59.5,4.55,29.95,400.5,698.27,539.22
2018,9,8,16,30,783.0,56.0,4.5,29.3,348.0,656.15,511.55
2018,9,8,16,45,742.0,52.0,4.4,28.65,294.5,597.16,470.06
2018,9,8,17,0,701.0,48.0,4.3,28.0,241.0,539.03,427.03
2018,9,8,17,15,636.5,43.0,4.05,27.0,189.0,466.38,369.74
2018,9,8,17,30,572.0,38.0,3.8,26.0,137.0,397.25,312.25
2018,9,8,17,45,459.0,31.0,3.5,25.0,92.5,303.94,232.28
2018,9,8,18,0,346.0,24.0,3.2,24.0,48.0,220.17,121.25
2018,9,8,18,15,186.0,13.5,3.15,23.25,25.0,94.53,0.0
2018,9,8,18,30,26.0,3.0,3.1,22.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,21.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
