Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,11.44,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,20.93,8.22
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,31.16,21.34
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,29.83,20.84
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,29.11,20.44
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,38.83,29.16
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,63.0,50.54
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,90.1,74.08
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,116.49,92.04
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,136.47,107.39
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,157.49,123.25
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,191.56,143.0
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,249.19,182.88
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,297.49,214.9
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,380.51,276.69
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,438.66,324.17
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,493.54,368.14
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,542.9,407.33
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,591.08,444.45
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,635.98,478.13
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,679.06,509.56
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,718.95,538.35
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,756.49,564.88
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,789.59,586.4
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,819.9,605.92
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,845.73,623.24
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,868.43,638.53
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,885.28,649.86
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,898.75,659.08
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,906.59,665.37
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,910.96,669.52
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,909.72,669.71
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,905.05,667.78
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,893.48,661.9
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,878.68,653.97
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,856.72,640.99
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,838.46,630.62
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,806.94,610.63
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,773.12,588.94
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,729.5,561.27
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,684.52,531.99
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,627.67,492.51
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,575.45,454.75
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,495.23,393.01
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,418.84,331.94
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,327.98,258.07
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,244.13,186.07
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,142.51,65.92
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,33.59,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,12.39,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,21.64,7.57
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,31.4,21.06
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,35.5,25.28
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,39.56,29.08
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,42.2,31.39
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,49.27,37.4
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,50.36,38.09
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,60.65,37.61
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,109.94,55.83
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,162.06,89.15
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,215.32,130.22
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,276.1,179.82
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,329.49,224.68
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,383.38,269.46
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,435.58,311.93
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,487.41,352.76
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,536.71,390.69
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,584.81,426.45
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,629.8,459.02
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,672.92,489.32
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,712.24,516.28
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,749.18,540.94
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,781.68,561.18
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,811.35,579.49
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,836.81,595.88
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,859.14,610.35
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,876.24,621.58
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,889.96,630.82
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,898.06,636.92
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,902.68,641.0
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,900.73,641.21
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,895.31,639.41
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,884.39,634.03
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,870.23,626.71
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,848.86,614.79
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,824.61,601.03
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,793.23,582.12
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,766.0,565.87
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,723.73,540.75
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,680.03,513.99
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,626.11,478.19
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,572.15,441.0
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,504.22,390.53
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,443.53,342.94
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,358.02,275.42
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,279.11,207.7
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,163.19,53.82
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,48.08,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,10.48,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,18.79,4.82
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,27.74,17.78
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,32.53,22.55
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,37.19,26.81
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,43.39,32.24
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,45.99,34.39
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,47.24,35.26
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,55.66,42.22
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,105.41,52.5
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,157.79,85.67
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,217.01,131.1
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,271.02,175.26
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,324.05,219.76
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,377.34,263.9
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,429.09,305.74
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,480.34,345.76
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,529.43,383.68
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,577.3,419.56
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,621.71,451.63
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,664.31,481.49
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,703.28,508.94
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,739.88,534.26
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,772.54,555.06
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,802.4,573.88
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,827.17,589.98
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,848.76,604.15
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,864.08,614.28
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,876.01,622.41
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,883.48,627.91
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,887.51,631.4
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,886.02,632.02
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,881.15,630.65
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,869.31,625.33
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,854.29,618.05
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,833.3,606.9
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,815.93,598.15
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,783.99,578.6
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,749.8,557.43
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,707.54,533.06
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,663.98,506.83
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,608.2,470.08
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,552.57,431.42
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,488.45,383.26
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,423.12,331.76
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,335.48,260.51
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,254.84,189.37
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,144.79,19.52
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,39.14,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,8.58,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,18.41,3.48
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,28.8,18.68
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,34.76,24.59
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,40.42,29.83
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,59.31,46.32
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,87.44,70.35
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,88.93,71.2
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,90.27,71.92
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,114.4,68.06
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,157.68,89.06
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,211.03,127.81
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,270.71,174.33
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,324.13,218.63
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,377.93,262.78
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,429.7,304.56
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,481.02,344.75
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,530.9,383.17
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,579.67,419.66
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,623.9,452.08
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,666.34,482.43
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,706.11,510.87
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,743.56,537.23
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,775.79,558.31
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,805.22,577.12
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,830.34,594.04
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,852.37,609.07
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,869.77,621.25
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,883.83,631.44
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,891.7,638.32
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,896.07,643.15
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,894.85,644.53
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,890.17,643.83
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,879.72,639.86
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,866.03,633.84
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,844.6,622.68
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,820.28,609.51
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,788.48,589.7
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,760.77,572.59
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,717.79,547.03
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,673.43,519.69
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,618.39,482.34
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,563.4,443.19
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,493.76,390.21
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,431.68,340.24
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,344.0,267.96
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,263.44,194.4
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,143.29,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,32.28,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,10.48,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,18.22,2.03
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,27.12,17.32
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,36.81,26.54
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,46.07,35.01
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,57.77,45.36
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,68.87,54.93
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,75.24,60.17
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,83.42,66.85
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,110.24,64.52
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,158.49,90.59
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,206.88,125.93
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,266.85,173.57
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,320.25,218.73
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,373.87,263.62
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,425.95,306.42
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,477.4,347.42
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,526.22,385.81
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,573.84,422.19
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,618.48,455.3
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,661.32,486.24
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,700.73,514.72
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,737.77,541.04
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,770.26,562.83
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,799.97,582.27
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,825.01,599.24
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,846.93,614.25
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,864.33,626.28
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,878.39,636.27
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,863.5,628.02
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,850.39,621.2
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,863.36,631.81
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,878.33,643.71
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,869.29,640.16
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,856.83,634.56
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,829.13,618.38
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,798.93,600.43
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,760.74,575.79
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,714.93,545.48
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,663.02,512.93
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,614.24,481.46
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,585.85,463.02
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,558.1,443.52
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,489.53,390.34
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,428.31,340.16
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,335.3,262.6
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,250.54,183.16
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,132.98,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,5.72,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,9.53,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,17.74,0.13
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,26.3,16.58
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,31.58,22.0
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,36.65,26.76
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,41.09,30.73
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,42.19,31.61
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,49.2,37.56
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,51.39,39.21
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,100.12,53.63
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,150.63,85.54
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,203.56,127.77
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,253.38,169.87
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,301.37,209.58
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,350.53,249.97
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,407.67,294.39
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,472.05,343.78
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,520.09,381.48
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,566.76,417.03
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,597.11,439.35
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,621.34,456.27
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,637.19,466.68
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,644.29,470.44
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,676.54,492.74
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,707.61,513.75
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,757.59,549.18
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,805.61,581.72
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,836.6,601.04
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,869.39,621.56
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,876.71,626.11
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,880.58,628.83
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,878.5,628.36
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,873.03,625.92
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,860.6,619.69
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,844.98,611.55
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,823.45,599.61
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,799.14,585.87
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,772.6,570.11
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,737.61,548.49
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,694.1,522.56
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,649.37,494.92
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,593.44,458.24
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,541.85,422.0
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,471.59,369.29
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,404.42,316.09
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,307.47,237.34
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,218.87,154.92
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,94.91,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,7.63,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,16.87,0.0
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,26.42,16.42
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,31.69,21.87
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,36.77,26.6
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,48.12,36.59
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,58.87,45.83
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,50.19,38.11
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,47.42,35.5
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,94.92,46.76
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,153.41,82.62
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,206.25,121.97
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,260.36,165.61
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,313.47,209.58
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,366.9,253.14
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,419.1,294.7
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,470.82,334.33
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,519.73,371.37
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,567.37,406.23
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,612.13,438.05
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,655.0,467.62
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,694.36,494.25
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,731.35,518.68
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,764.03,538.8
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,793.88,556.56
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,817.87,570.96
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,838.64,583.46
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,855.04,593.23
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,868.05,601.05
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,875.32,607.75
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,879.11,612.51
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,877.76,614.36
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,872.99,614.21
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,861.38,609.98
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,846.54,603.74
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,824.6,593.01
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,799.81,580.3
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,768.06,561.35
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,740.31,544.91
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,697.84,520.86
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,654.07,494.88
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,599.17,458.63
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,544.45,420.09
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,473.7,367.44
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,410.69,317.55
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,321.35,244.88
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,239.27,162.81
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,107.46,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,5.72,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,16.27,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,27.12,16.81
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,33.67,23.47
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,41.47,30.59
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,53.39,41.06
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,64.77,50.81
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,80.1,63.68
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,101.99,81.81
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,118.58,77.0
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,157.77,96.35
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,195.28,118.66
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,257.05,163.3
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,309.99,207.04
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,363.11,250.5
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,413.39,291.28
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,461.88,329.35
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,511.04,366.51
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,560.0,402.29
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,603.87,433.04
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,645.97,461.48
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,679.85,484.29
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,709.99,504.05
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,736.47,521.01
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,758.73,534.94
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,785.82,550.47
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,810.41,564.12
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,809.13,562.37
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,806.29,560.07
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,787.47,547.61
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,764.81,532.09
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,720.02,502.22
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,677.21,473.48
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,623.84,441.04
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,559.08,400.26
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,499.8,361.73
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,428.73,313.93
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,376.92,278.24
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,325.7,242.0
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,407.79,308.96
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,480.43,367.55
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,446.76,344.69
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,412.02,320.4
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,371.56,289.8
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,327.2,254.08
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,238.39,181.27
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,159.02,102.44
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,61.74,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,6.67,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,15.89,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,25.69,15.4
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,37.3,26.48
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,46.99,35.34
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,64.88,51.08
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,83.47,67.13
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,94.21,76.12
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,98.56,79.48
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,118.91,90.37
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,134.03,103.13
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,151.44,110.63
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,187.61,133.97
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,247.47,173.7
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,343.95,243.46
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,391.25,281.98
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,438.05,319.2
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,460.76,338.65
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,478.35,353.02
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,530.77,391.87
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,586.49,432.14
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,599.83,440.89
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,604.48,443.35
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,620.31,454.05
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,632.45,461.84
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,667.74,487.79
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,705.39,514.93
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,774.49,564.53
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,836.0,605.05
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,788.04,573.53
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,733.97,537.16
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,659.77,485.92
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,577.62,427.91
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,580.27,432.6
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,580.72,435.16
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,527.67,398.09
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,474.87,360.76
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,461.25,353.19
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,444.75,343.11
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,407.49,317.61
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,369.82,290.99
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,283.96,224.64
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,192.76,152.04
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,133.86,104.43
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,86.65,65.2
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,61.91,44.04
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,34.65,17.0
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,18.97,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.95,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,4.62,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,8.33,1.23
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,8.43,1.73
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,7.56,1.07
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,14.12,6.97
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,19.47,11.75
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,42.27,31.92
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,65.13,51.79
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,61.4,45.86
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,57.67,42.5
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,74.5,56.05
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,90.98,69.07
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,94.22,71.21
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,97.6,73.5
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,131.02,99.57
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,164.73,125.36
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,196.63,149.44
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,228.96,173.52
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,242.66,183.29
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,256.64,193.28
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,308.57,232.67
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,367.54,276.78
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,487.22,367.76
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,615.66,462.43
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,688.65,514.82
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,761.93,566.24
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,797.56,590.23
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,835.08,615.73
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,842.27,621.52
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,846.12,625.45
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,843.91,625.44
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,838.37,623.36
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,826.55,618.13
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,811.6,610.8
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,790.04,598.62
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,771.85,588.77
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,739.3,567.51
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,704.69,544.61
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,661.72,518.35
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,617.6,490.14
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,555.11,444.97
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,497.93,400.99
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,423.02,341.13
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,352.21,281.73
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,263.91,205.06
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,176.84,98.88
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,73.99,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
