Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,13.82,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,21.47,6.31
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,32.41,22.35
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,41.55,31.28
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,45.56,35.2
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,49.58,38.88
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,51.39,40.45
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,53.27,41.97
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,85.43,47.71
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,137.41,77.17
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,184.66,111.08
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,234.28,151.45
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,282.01,192.56
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,334.73,238.24
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,381.2,279.43
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,426.49,318.9
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,468.3,354.82
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,508.2,388.32
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,544.57,418.49
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,578.5,446.06
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,607.72,469.67
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,634.05,490.67
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,655.58,507.92
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,673.98,522.61
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,687.31,533.7
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,697.33,542.28
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,701.01,546.15
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,701.33,547.53
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,694.64,543.77
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,688.71,540.37
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,671.72,529.02
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,651.84,515.35
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,622.15,494.19
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,590.27,470.81
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,548.24,438.59
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,505.03,404.32
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,449.19,359.15
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,390.68,309.92
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,309.31,241.79
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,232.85,168.09
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,125.27,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,26.51,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,11.91,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,21.06,4.25
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,28.74,19.02
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,36.15,26.41
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,40.02,30.16
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,43.85,33.65
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,49.67,38.8
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,51.22,40.03
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,81.92,44.81
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,130.24,69.89
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,179.55,105.22
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,229.63,145.62
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,278.14,186.66
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,326.25,227.32
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,372.54,267.06
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,417.99,305.44
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,461.85,341.65
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,501.5,373.87
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,537.15,403.14
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,570.5,430.15
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,599.81,453.72
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,626.38,474.91
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,647.18,491.56
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,664.83,505.75
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,677.35,516.01
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,689.35,525.71
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,692.6,529.36
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,692.51,530.63
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,685.88,527.09
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,676.06,521.22
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,657.87,509.32
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,636.86,495.19
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,606.72,474.29
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,574.42,451.24
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,535.51,421.92
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,492.29,388.34
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,432.56,341.72
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,374.06,293.87
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,292.43,226.32
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,215.51,152.02
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,97.64,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.72,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,10.96,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,18.23,0.84
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,29.71,19.64
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,40.79,30.45
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,50.18,39.23
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,57.15,45.65
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,61.59,49.59
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,65.95,53.32
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,90.86,57.93
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,133.89,80.51
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,177.66,110.85
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,224.2,147.34
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,268.15,184.39
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,312.4,222.15
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,355.32,258.91
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,397.82,294.74
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,436.49,327.02
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,473.92,357.61
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,507.56,384.67
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,539.35,409.72
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,566.52,431.22
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,591.32,450.61
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,607.41,463.94
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,620.28,474.79
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,624.98,479.33
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,626.35,481.41
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,624.72,482.03
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,620.22,480.49
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,608.55,473.44
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,594.21,464.35
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,570.49,448.35
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,544.55,430.43
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,507.6,403.84
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,472.92,378.24
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,428.34,343.72
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,383.85,308.26
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,325.81,262.0
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,269.77,215.6
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,202.5,158.44
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,139.53,96.94
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,54.61,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.86,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,10.48,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,17.44,0.0
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,29.77,19.63
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,41.67,31.34
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,48.77,38.13
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,57.46,46.09
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,61.93,50.04
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,66.32,53.79
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,88.4,56.6
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,131.87,78.4
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,176.68,109.97
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,222.96,146.99
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,267.78,185.04
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,312.82,223.73
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,355.48,260.51
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,397.81,296.41
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,437.27,329.23
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,475.64,360.32
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,509.42,387.41
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,541.3,412.35
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,568.78,433.75
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,593.85,452.95
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,614.47,468.56
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,631.71,481.5
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,639.79,488.12
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,643.98,491.96
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,637.46,487.44
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,627.74,480.61
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,626.44,480.48
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,622.28,478.16
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,598.52,461.58
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,572.25,443.11
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,550.52,427.91
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,526.72,410.66
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,484.08,378.94
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,440.71,345.66
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,382.2,300.4
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,324.92,254.16
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,250.27,192.11
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,179.36,120.86
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,78.66,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,10.01,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,16.69,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,28.23,18.11
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,39.38,29.21
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,47.88,37.19
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,54.06,42.85
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,58.22,46.54
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,62.33,50.04
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,82.12,52.02
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,125.64,73.01
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,169.56,103.01
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,215.68,139.43
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,260.78,177.44
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,310.41,219.74
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,353.99,257.51
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,397.08,294.22
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,437.13,327.93
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,475.92,359.78
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,510.66,387.8
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,543.42,413.44
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,571.69,435.28
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,597.45,454.66
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,618.42,470.43
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,636.53,483.75
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,649.37,492.98
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,659.11,499.75
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,662.48,502.52
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,662.66,502.95
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,655.73,497.95
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,645.73,490.66
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,627.56,478.79
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,606.65,464.8
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,577.13,444.28
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,549.12,424.24
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,507.06,393.29
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,464.25,360.68
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,406.9,317.64
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,350.75,273.17
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,272.75,208.68
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,197.65,130.17
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,89.48,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,7.15,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,13.36,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,27.21,16.88
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,40.35,29.91
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,55.77,44.16
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,70.84,57.88
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,78.09,64.34
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,85.07,70.36
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,105.71,83.49
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,129.98,101.95
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,153.33,118.81
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,176.56,135.77
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,208.52,158.69
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,244.28,185.43
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,248.53,191.68
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,244.38,190.25
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,284.69,220.96
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,331.66,256.9
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,360.45,279.31
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,391.25,303.35
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,334.45,260.0
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,268.11,208.19
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,365.07,285.27
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,466.9,364.02
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,491.84,383.2
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,515.97,402.06
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,428.58,335.7
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,337.73,265.43
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,305.91,241.22
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,265.34,209.61
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,231.81,183.85
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,197.67,157.18
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,243.44,195.13
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,287.86,230.57
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,226.55,181.34
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,176.14,140.34
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,137.99,109.1
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,92.83,71.43
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,65.83,47.96
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,37.63,20.34
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,19.9,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,9.05,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,15.13,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,25.28,14.93
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,34.27,24.39
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,36.88,27.16
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,39.62,29.8
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,46.01,35.51
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,48.57,37.69
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,64.73,38.3
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,110.57,57.99
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,157.36,89.17
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,205.15,126.62
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,252.04,166.07
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,298.74,205.92
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,342.73,243.57
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,385.89,279.7
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,426.92,313.2
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,467.99,345.46
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,502.35,372.77
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,534.53,397.79
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,562.3,418.65
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,587.39,437.04
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,607.33,452.82
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,625.85,467.36
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,636.69,476.44
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,644.27,483.21
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,646.94,487.46
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,646.42,489.39
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,638.75,485.62
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,628.07,479.63
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,609.63,468.82
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,588.56,455.74
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,558.18,434.99
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,529.23,414.52
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,487.59,383.03
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,445.3,349.94
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,386.89,304.83
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,329.99,258.7
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,252.04,193.25
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,175.24,108.77
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,73.79,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,7.63,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,15.25,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,24.3,13.85
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,35.56,25.55
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,45.49,34.87
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,55.02,43.59
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,62.01,49.85
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,68.79,55.73
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,80.56,57.22
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,115.52,73.42
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,154.08,99.84
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,193.75,130.72
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,229.37,161.92
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,261.45,190.29
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,291.15,216.1
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,318.52,239.45
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,352.5,266.15
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,389.1,294.67
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,418.12,317.87
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,449.17,342.23
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,488.78,372.4
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,529.48,402.92
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,556.27,422.73
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,581.43,441.06
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,596.08,451.87
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,608.18,460.8
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,608.17,460.37
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,605.26,457.81
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,593.52,449.45
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,579.07,439.16
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,535.74,409.4
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,490.71,378.0
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,472.58,366.45
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,452.48,352.62
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,411.13,321.47
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,367.16,287.47
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,316.34,248.84
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,267.46,209.55
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,195.55,149.03
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,123.65,72.47
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,48.07,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.63,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,15.25,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,23.97,13.1
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,34.85,24.75
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,41.74,31.39
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,46.84,36.18
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,51.3,40.22
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,55.66,44.03
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,65.55,43.79
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,107.12,60.49
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,150.51,88.73
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,195.41,123.4
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,239.25,160.09
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,283.28,197.73
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,324.93,233.73
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,368.96,271.02
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,407.35,303.16
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,444.57,333.52
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,477.18,359.87
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,507.93,384.11
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,535.14,405.09
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,560.01,423.84
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,579.32,438.97
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,595.83,451.85
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,605.29,459.2
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,611.74,464.28
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,613.55,466.74
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,614.17,468.27
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,607.14,464.31
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,597.31,458.3
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,578.48,445.76
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,557.24,431.26
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,527.82,410.72
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,496.7,388.3
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,453.08,355.3
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,408.98,320.82
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,352.14,276.52
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,296.7,231.32
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,222.78,168.93
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,149.98,84.35
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,61.11,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,14.3,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,23.21,12.12
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,34.13,24.25
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,42.46,32.25
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,48.91,38.31
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,52.86,41.96
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,56.76,45.41
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,64.64,45.0
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,105.94,61.08
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,147.55,87.07
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,192.07,120.94
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,238.52,159.35
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,282.73,197.19
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,326.07,235.36
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,368.74,272.45
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,407.69,306.02
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,445.28,337.72
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,478.48,365.61
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,509.41,391.07
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,509.39,393.04
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,503.14,389.66
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,510.96,396.7
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,515.41,400.83
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,539.3,419.89
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,561.72,437.64
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,541.22,422.99
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,514.05,403.45
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,515.96,406.48
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,519.8,410.62
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,529.99,419.78
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,536.66,426.08
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,521.06,414.94
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,503.0,401.57
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,458.81,367.02
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,414.26,331.14
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,319.65,255.45
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,230.32,182.14
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,163.78,125.01
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,87.73,45.43
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,36.86,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
