Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,43.5,7.5,0.85,9.0,9.0,0.0,0.0
2018,11,18,7,0,87.0,15.0,0.9,9.0,18.0,14.3,0.0
2018,11,18,7,15,148.5,29.0,1.1,9.5,43.5,22.84,11.26
2018,11,18,7,30,210.0,43.0,1.3,10.0,69.0,33.3,23.5
2018,11,18,7,45,239.5,58.5,1.45,10.5,99.5,44.52,34.15
2018,11,18,8,0,269.0,74.0,1.6,11.0,130.0,55.33,44.18
2018,11,18,8,15,338.0,83.0,1.7,11.65,169.5,60.86,49.25
2018,11,18,8,30,407.0,92.0,1.8,12.3,209.0,66.25,54.02
2018,11,18,8,45,459.5,99.5,1.85,12.9,250.0,73.59,60.41
2018,11,18,9,0,512.0,107.0,1.9,13.5,291.0,108.8,70.19
2018,11,18,9,15,635.0,96.5,2.0,14.45,348.5,141.62,86.54
2018,11,18,9,30,758.0,86.0,2.1,15.4,406.0,185.23,115.91
2018,11,18,9,45,779.5,88.0,2.25,16.3,437.5,232.76,155.8
2018,11,18,10,0,801.0,90.0,2.4,17.2,469.0,277.09,194.26
2018,11,18,10,15,801.0,94.5,2.5,17.95,489.5,317.93,230.83
2018,11,18,10,30,801.0,99.0,2.6,18.7,510.0,357.27,265.67
2018,11,18,10,45,806.5,100.5,2.65,19.5,526.0,394.22,297.66
2018,11,18,11,0,812.0,102.0,2.7,20.3,542.0,429.73,327.73
2018,11,18,11,15,804.0,106.0,2.75,20.75,548.0,460.06,353.59
2018,11,18,11,30,796.0,110.0,2.8,21.2,554.0,487.83,376.8
2018,11,18,11,45,821.5,103.5,2.8,21.65,562.5,519.55,402.32
2018,11,18,12,0,847.0,97.0,2.8,22.1,571.0,550.05,426.46
2018,11,18,12,15,800.5,108.0,2.8,22.25,552.0,557.04,432.9
2018,11,18,12,30,754.0,119.0,2.8,22.4,533.0,560.18,436.2
2018,11,18,12,45,711.0,128.0,2.75,22.5,510.5,559.47,436.34
2018,11,18,13,0,668.0,137.0,2.7,22.6,488.0,555.18,433.6
2018,11,18,13,15,554.5,156.5,2.6,22.55,440.0,511.85,401.14
2018,11,18,13,30,441.0,176.0,2.5,22.5,392.0,468.99,368.53
2018,11,18,13,45,496.0,152.0,2.4,22.4,382.0,482.09,380.24
2018,11,18,14,0,551.0,128.0,2.3,22.3,372.0,492.56,389.59
2018,11,18,14,15,608.5,111.0,2.15,22.0,361.0,514.03,406.96
2018,11,18,14,30,666.0,94.0,2.0,21.7,350.0,528.02,418.43
2018,11,18,14,45,648.0,87.5,1.85,21.4,315.5,504.88,401.05
2018,11,18,15,0,630.0,81.0,1.7,21.1,281.0,479.8,381.9
2018,11,18,15,15,583.5,75.0,1.7,21.1,239.5,437.43,348.83
2018,11,18,15,30,537.0,69.0,1.7,21.1,198.0,394.61,314.35
2018,11,18,15,45,434.0,61.0,1.25,19.35,151.5,320.11,254.62
2018,11,18,16,0,331.0,53.0,0.8,17.6,105.0,249.13,195.99
2018,11,18,16,15,230.0,39.0,0.8,16.75,69.5,178.36,135.35
2018,11,18,16,30,129.0,25.0,0.8,15.9,34.0,105.57,51.8
2018,11,18,16,45,69.5,13.5,0.85,15.1,18.0,40.88,0.0
2018,11,18,17,0,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,6,45,0.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,11,19,7,0,0.0,8.0,1.1,10.7,8.0,7.63,0.0
2018,11,19,7,15,0.0,21.0,1.05,11.25,21.0,19.42,7.98
2018,11,19,7,30,0.0,34.0,1.0,11.8,34.0,31.07,21.3
2018,11,19,7,45,0.0,49.5,0.95,12.3,49.5,44.64,33.97
2018,11,19,8,0,0.0,65.0,0.9,12.8,65.0,58.06,46.27
2018,11,19,8,15,39.5,87.5,1.1,13.25,98.5,74.1,60.67
2018,11,19,8,30,79.0,110.0,1.3,13.7,132.0,91.09,75.67
2018,11,19,8,45,126.5,128.5,1.45,14.15,170.5,100.87,84.11
2018,11,19,9,0,174.0,147.0,1.6,14.6,209.0,126.8,96.09
2018,11,19,9,15,205.5,160.0,1.6,15.0,240.5,152.06,113.32
2018,11,19,9,30,237.0,173.0,1.6,15.4,272.0,176.54,131.21
2018,11,19,9,45,215.0,189.0,1.6,15.75,284.0,202.61,153.56
2018,11,19,10,0,193.0,205.0,1.6,16.1,296.0,222.97,171.33
2018,11,19,10,15,201.0,215.5,1.6,16.45,314.5,245.58,189.82
2018,11,19,10,30,209.0,226.0,1.6,16.8,333.0,268.57,208.54
2018,11,19,10,45,225.0,230.0,1.6,17.1,348.5,289.35,225.32
2018,11,19,11,0,241.0,234.0,1.6,17.4,364.0,311.06,242.78
2018,11,19,11,15,158.5,232.0,1.55,17.55,318.0,284.09,222.86
2018,11,19,11,30,76.0,230.0,1.5,17.7,272.0,249.58,196.32
2018,11,19,11,45,74.5,227.0,1.45,17.85,268.5,250.25,197.08
2018,11,19,12,0,73.0,224.0,1.4,18.0,265.0,250.49,197.35
2018,11,19,12,15,139.5,228.5,1.35,18.1,305.0,298.97,235.92
2018,11,19,12,30,206.0,233.0,1.3,18.2,345.0,346.67,273.37
2018,11,19,12,45,241.0,229.0,1.25,18.25,357.0,375.15,295.6
2018,11,19,13,0,276.0,225.0,1.2,18.3,369.0,398.76,314.18
2018,11,19,13,15,367.0,196.0,1.1,18.3,379.5,429.86,339.22
2018,11,19,13,30,458.0,167.0,1.0,18.3,390.0,468.48,369.45
2018,11,19,13,45,488.0,151.0,0.95,18.25,376.5,474.42,374.65
2018,11,19,14,0,518.0,135.0,0.9,18.2,363.0,478.19,378.43
2018,11,19,14,15,511.0,124.5,0.8,17.95,335.0,463.02,367.5
2018,11,19,14,30,504.0,114.0,0.7,17.7,307.0,445.91,355.02
2018,11,19,14,45,402.5,111.5,0.65,17.45,255.5,380.15,304.53
2018,11,19,15,0,301.0,109.0,0.6,17.2,204.0,305.57,246.37
2018,11,19,15,15,178.0,83.0,0.6,17.2,137.0,202.33,163.53
2018,11,19,15,30,55.0,57.0,0.6,17.2,70.0,93.92,73.71
2018,11,19,15,45,41.0,43.0,0.7,16.6,51.5,70.22,53.78
2018,11,19,16,0,27.0,29.0,0.8,16.0,33.0,46.61,33.44
2018,11,19,16,15,22.5,20.0,0.85,15.7,22.5,34.14,22.03
2018,11,19,16,30,18.0,11.0,0.9,15.4,12.0,20.53,4.94
2018,11,19,16,45,14.5,6.5,0.95,15.15,7.0,12.01,0.0
2018,11,19,17,0,11.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,14.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,45,44.0,6.5,1.25,8.8,7.5,0.0,0.0
2018,11,20,7,0,88.0,13.0,1.2,8.9,15.0,12.39,0.0
2018,11,20,7,15,233.5,25.0,1.3,9.85,48.0,20.47,7.93
2018,11,20,7,30,379.0,37.0,1.4,10.8,81.0,29.71,20.11
2018,11,20,7,45,488.5,43.0,1.5,11.7,125.5,32.96,23.66
2018,11,20,8,0,598.0,49.0,1.6,12.6,170.0,36.31,26.9
2018,11,20,8,15,635.0,55.5,1.65,13.3,210.5,39.92,30.23
2018,11,20,8,30,672.0,62.0,1.7,14.0,251.0,43.43,33.36
2018,11,20,8,45,718.0,64.0,1.75,14.75,293.5,47.72,37.07
2018,11,20,9,0,764.0,66.0,1.8,15.5,336.0,89.46,47.02
2018,11,20,9,15,785.0,70.0,2.05,16.45,372.0,134.56,74.27
2018,11,20,9,30,806.0,74.0,2.3,17.4,408.0,180.82,109.31
2018,11,20,9,45,819.0,77.0,2.55,18.35,438.0,225.54,146.9
2018,11,20,10,0,832.0,80.0,2.8,19.3,468.0,270.19,185.83
2018,11,20,10,15,844.5,81.0,2.85,19.75,492.0,312.57,223.53
2018,11,20,10,30,857.0,82.0,2.9,20.2,516.0,354.35,260.43
2018,11,20,10,45,866.0,82.5,3.0,20.7,533.5,393.53,294.79
2018,11,20,11,0,875.0,83.0,3.1,21.2,551.0,431.38,327.37
2018,11,20,11,15,879.5,83.5,3.15,21.45,560.5,465.73,356.83
2018,11,20,11,30,884.0,84.0,3.2,21.7,570.0,498.71,384.55
2018,11,20,11,45,880.5,84.5,3.25,21.95,570.0,524.35,406.22
2018,11,20,12,0,877.0,85.0,3.3,22.2,570.0,547.7,425.68
2018,11,20,12,15,792.5,105.5,3.3,22.3,540.0,544.62,424.69
2018,11,20,12,30,708.0,126.0,3.3,22.4,510.0,536.12,419.2
2018,11,20,12,45,709.5,121.0,3.3,22.45,498.0,546.47,428.36
2018,11,20,13,0,711.0,116.0,3.3,22.5,486.0,554.34,435.44
2018,11,20,13,15,685.0,117.5,3.25,22.35,462.0,550.0,433.2
2018,11,20,13,30,659.0,119.0,3.2,22.2,438.0,542.85,428.78
2018,11,20,13,45,682.5,104.5,3.2,22.05,418.5,546.21,432.96
2018,11,20,14,0,706.0,90.0,3.2,21.9,399.0,546.59,434.77
2018,11,20,14,15,666.5,90.5,3.05,21.65,364.0,522.79,417.15
2018,11,20,14,30,627.0,91.0,2.9,21.4,329.0,497.03,397.82
2018,11,20,14,45,590.0,87.0,2.8,21.1,292.5,466.06,374.39
2018,11,20,15,0,553.0,83.0,2.7,20.8,256.0,433.79,349.35
2018,11,20,15,15,443.0,81.0,2.7,20.8,206.5,358.52,289.31
2018,11,20,15,30,333.0,79.0,2.7,20.8,157.0,290.8,233.92
2018,11,20,15,45,311.0,64.5,1.95,19.35,125.5,256.88,205.54
2018,11,20,16,0,289.0,50.0,1.2,17.9,94.0,222.97,175.61
2018,11,20,16,15,190.0,36.5,1.1,17.3,61.5,155.44,116.78
2018,11,20,16,30,91.0,23.0,1.0,16.7,29.0,77.0,30.28
2018,11,20,16,45,53.5,13.0,0.95,16.1,15.5,33.73,0.0
2018,11,20,17,0,16.0,3.0,0.9,15.5,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.7,13.3,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.5,3.0,13.75,4.5,4.16,0.0
2018,11,21,7,30,0.0,7.0,3.2,14.1,7.0,6.48,0.0
2018,11,21,7,45,0.0,8.5,3.4,14.5,8.5,7.87,1.26
2018,11,21,8,0,0.0,10.0,3.6,14.9,10.0,9.26,2.58
2018,11,21,8,15,0.0,10.5,3.75,15.15,10.5,9.72,3.04
2018,11,21,8,30,0.0,11.0,3.9,15.4,11.0,10.19,3.47
2018,11,21,8,45,0.0,30.0,4.05,15.65,30.0,27.83,19.22
2018,11,21,9,0,0.0,49.0,4.2,15.9,49.0,45.53,33.12
2018,11,21,9,15,0.0,53.5,4.4,16.15,53.5,49.73,36.57
2018,11,21,9,30,0.0,58.0,4.6,16.4,58.0,53.93,39.99
2018,11,21,9,45,0.0,91.5,4.8,16.7,91.5,84.68,65.6
2018,11,21,10,0,0.0,125.0,5.0,17.0,125.0,114.43,90.06
2018,11,21,10,15,4.0,148.0,5.1,17.25,150.0,136.2,107.62
2018,11,21,10,30,8.0,171.0,5.2,17.5,175.0,158.51,125.53
2018,11,21,10,45,29.0,192.5,5.35,17.7,208.0,185.11,146.66
2018,11,21,11,0,50.0,214.0,5.5,17.9,241.0,215.17,170.69
2018,11,21,11,15,51.5,217.5,5.55,17.95,245.5,222.62,176.77
2018,11,21,11,30,53.0,221.0,5.6,18.0,250.0,230.05,182.87
2018,11,21,11,45,88.5,229.0,5.7,18.05,277.5,258.42,205.95
2018,11,21,12,0,124.0,237.0,5.8,18.1,305.0,292.02,233.32
2018,11,21,12,15,102.5,196.0,5.8,18.0,252.0,246.4,197.19
2018,11,21,12,30,81.0,155.0,5.8,17.9,199.0,198.1,158.52
2018,11,21,12,45,41.0,120.0,5.8,17.8,142.5,138.61,109.83
2018,11,21,13,0,1.0,85.0,5.8,17.7,86.0,79.76,60.85
2018,11,21,13,15,12.5,100.5,5.7,17.6,107.0,101.47,79.19
2018,11,21,13,30,24.0,116.0,5.6,17.5,128.0,127.35,100.97
2018,11,21,13,45,21.0,107.5,5.55,17.35,117.5,117.64,93.09
2018,11,21,14,0,18.0,99.0,5.5,17.2,107.0,107.75,85.06
2018,11,21,14,15,55.5,91.5,5.3,17.1,113.0,129.66,104.29
2018,11,21,14,30,93.0,84.0,5.1,17.0,119.0,144.69,117.7
2018,11,21,14,45,174.5,97.0,4.9,16.85,154.0,216.25,178.33
2018,11,21,15,0,256.0,110.0,4.7,16.7,189.0,279.42,230.89
2018,11,21,15,15,244.5,97.5,4.7,16.7,164.0,256.97,211.83
2018,11,21,15,30,233.0,85.0,4.7,16.7,139.0,234.2,192.09
2018,11,21,15,45,183.0,70.0,3.85,16.25,107.0,188.09,152.27
2018,11,21,16,0,133.0,55.0,3.0,15.8,75.0,143.87,113.64
2018,11,21,16,15,98.5,39.0,2.7,15.4,51.0,107.55,80.19
2018,11,21,16,30,64.0,23.0,2.4,15.0,27.0,65.16,22.22
2018,11,21,16,45,40.5,13.0,2.1,14.65,14.5,28.46,0.0
2018,11,21,17,0,17.0,3.0,1.8,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.8,14.15,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,6,45,30.0,3.5,1.05,10.6,4.0,0.0,0.0
2018,11,22,7,0,60.0,7.0,1.0,10.7,8.0,6.67,0.0
2018,11,22,7,15,237.0,20.0,1.1,11.4,43.0,15.93,2.96
2018,11,22,7,30,414.0,33.0,1.2,12.1,78.0,26.28,16.83
2018,11,22,7,45,434.0,35.0,1.35,12.75,101.5,26.11,17.44
2018,11,22,8,0,454.0,37.0,1.5,13.4,125.0,26.32,17.88
2018,11,22,8,15,287.0,48.0,1.55,13.75,108.5,34.81,25.6
2018,11,22,8,30,120.0,59.0,1.6,14.1,92.0,46.64,36.2
2018,11,22,8,45,223.0,83.0,1.65,14.45,156.0,64.18,51.75
2018,11,22,9,0,326.0,107.0,1.7,14.8,220.0,93.21,64.46
2018,11,22,9,15,470.0,95.0,1.75,15.2,277.0,116.29,73.09
2018,11,22,9,30,614.0,83.0,1.8,15.6,334.0,152.02,94.67
2018,11,22,9,45,599.0,100.0,1.85,15.95,359.5,194.7,131.51
2018,11,22,10,0,584.0,117.0,1.9,16.3,385.0,235.62,167.81
2018,11,22,10,15,602.5,122.5,2.0,16.65,411.5,273.7,200.87
2018,11,22,10,30,621.0,128.0,2.1,17.0,438.0,312.3,234.26
2018,11,22,10,45,597.5,141.5,2.2,17.3,448.0,343.45,262.2
2018,11,22,11,0,574.0,155.0,2.3,17.6,458.0,370.01,285.8
2018,11,22,11,15,733.0,115.0,2.4,17.8,509.0,425.44,330.1
2018,11,22,11,30,892.0,75.0,2.5,18.0,560.0,487.71,379.84
2018,11,22,11,45,891.5,75.0,2.6,18.15,561.0,514.45,402.77
2018,11,22,12,0,891.0,75.0,2.7,18.3,562.0,538.58,423.44
2018,11,22,12,15,816.5,90.0,2.75,18.35,532.5,536.5,423.63
2018,11,22,12,30,742.0,105.0,2.8,18.4,503.0,528.78,419.16
2018,11,22,12,45,726.0,107.0,2.9,18.45,488.5,536.63,426.68
2018,11,22,13,0,710.0,109.0,3.0,18.5,474.0,541.67,431.79
2018,11,22,13,15,768.5,93.0,3.05,18.4,473.5,568.04,453.86
2018,11,22,13,30,827.0,77.0,3.1,18.3,473.0,593.03,474.67
2018,11,22,13,45,839.0,70.0,3.15,18.2,452.0,596.94,479.06
2018,11,22,14,0,851.0,63.0,3.2,18.1,431.0,594.28,478.55
2018,11,22,14,15,831.5,60.5,3.25,17.85,397.0,578.05,467.46
2018,11,22,14,30,812.0,58.0,3.3,17.6,363.0,563.1,456.95
2018,11,22,14,45,783.0,56.0,3.3,17.35,324.5,537.06,437.31
2018,11,22,15,0,754.0,54.0,3.3,17.1,286.0,509.07,415.5
2018,11,22,15,15,712.5,50.0,3.3,17.1,244.0,470.1,383.8
2018,11,22,15,30,671.0,46.0,3.3,17.1,202.0,430.29,350.23
2018,11,22,15,45,604.0,41.5,2.8,16.0,159.5,376.4,304.58
2018,11,22,16,0,537.0,37.0,2.3,14.9,117.0,323.55,257.86
2018,11,22,16,15,412.5,30.0,2.05,14.1,78.5,249.7,190.06
2018,11,22,16,30,288.0,23.0,1.8,13.3,40.0,167.08,57.41
2018,11,22,16,45,144.0,11.5,1.5,12.55,20.0,67.85,0.0
2018,11,22,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,12.85,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,12.9,4.0,3.81,0.0
2018,11,23,7,15,8.0,6.5,1.05,13.25,6.5,6.12,0.0
2018,11,23,7,30,0.0,9.0,1.1,13.6,9.0,8.33,1.41
2018,11,23,7,45,0.0,11.5,1.1,13.95,11.5,10.65,3.73
2018,11,23,8,0,0.0,14.0,1.1,14.3,14.0,12.97,5.92
2018,11,23,8,15,0.0,22.0,1.3,14.6,22.0,20.39,12.64
2018,11,23,8,30,0.0,30.0,1.5,14.9,30.0,27.83,19.32
2018,11,23,8,45,0.0,43.0,1.7,15.15,43.0,39.93,30.1
2018,11,23,9,0,0.0,56.0,1.9,15.4,56.0,52.06,38.77
2018,11,23,9,15,0.0,74.0,2.1,15.7,74.0,68.74,52.72
2018,11,23,9,30,0.0,92.0,2.3,16.0,92.0,84.73,65.93
2018,11,23,9,45,0.0,99.0,2.5,16.3,99.0,91.22,71.11
2018,11,23,10,0,0.0,106.0,2.7,16.6,106.0,97.71,76.28
2018,11,23,10,15,4.0,128.5,2.85,16.8,130.5,119.03,93.56
2018,11,23,10,30,8.0,151.0,3.0,17.0,155.0,140.81,111.12
2018,11,23,10,45,4.0,136.5,3.2,17.15,138.5,127.32,100.0
2018,11,23,11,0,0.0,122.0,3.4,17.3,122.0,113.09,88.28
2018,11,23,11,15,0.0,96.0,3.5,17.35,96.0,89.37,68.72
2018,11,23,11,30,0.0,70.0,3.6,17.4,70.0,65.16,48.7
2018,11,23,11,45,0.0,72.0,3.65,17.4,72.0,67.03,50.25
2018,11,23,12,0,0.0,74.0,3.7,17.4,74.0,68.9,51.8
2018,11,23,12,15,0.5,101.0,3.7,17.35,101.5,94.44,72.92
2018,11,23,12,30,1.0,128.0,3.7,17.3,129.0,120.32,94.22
2018,11,23,12,45,2.0,134.5,3.75,17.3,136.0,127.35,100.04
2018,11,23,13,0,3.0,141.0,3.8,17.3,143.0,134.57,106.07
2018,11,23,13,15,4.5,134.0,3.75,17.25,136.5,129.1,101.76
2018,11,23,13,30,6.0,127.0,3.7,17.2,130.0,123.6,97.46
2018,11,23,13,45,3.5,100.5,3.65,17.15,102.0,96.44,75.16
2018,11,23,14,0,1.0,74.0,3.6,17.1,74.0,69.47,52.82
2018,11,23,14,15,89.5,54.0,3.5,17.0,87.0,114.41,92.34
2018,11,23,14,30,178.0,34.0,3.4,16.9,100.0,154.53,127.43
2018,11,23,14,45,139.0,42.0,3.3,16.8,90.5,137.15,112.27
2018,11,23,15,0,100.0,50.0,3.2,16.7,81.0,116.4,94.28
2018,11,23,15,15,50.0,37.5,3.2,16.7,53.0,67.7,52.51
2018,11,23,15,30,0.0,25.0,3.2,16.7,25.0,23.18,14.02
2018,11,23,15,45,12.0,19.5,2.4,16.05,21.5,24.44,15.13
2018,11,23,16,0,24.0,14.0,1.6,15.4,18.0,26.72,16.83
2018,11,23,16,15,24.0,11.0,1.45,15.0,13.5,27.51,16.43
2018,11,23,16,30,24.0,8.0,1.3,14.6,9.0,22.44,1.84
2018,11,23,16,45,12.0,4.0,1.15,14.2,4.5,8.53,0.0
2018,11,23,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.0,13.1,4.5,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.0,13.2,9.0,7.63,0.0
2018,11,24,7,15,237.0,19.5,1.2,13.7,40.5,15.73,0.0
2018,11,24,7,30,399.0,31.0,1.4,14.2,72.0,24.7,15.06
2018,11,24,7,45,338.5,26.5,1.6,14.65,73.0,19.08,11.06
2018,11,24,8,0,278.0,22.0,1.8,15.1,74.0,14.76,7.45
2018,11,24,8,15,162.5,24.5,2.05,15.45,57.0,15.69,8.35
2018,11,24,8,30,47.0,27.0,2.3,15.8,40.0,21.91,13.94
2018,11,24,8,45,23.5,40.5,2.5,16.1,47.0,38.03,28.27
2018,11,24,9,0,0.0,54.0,2.7,16.4,54.0,50.19,37.02
2018,11,24,9,15,0.0,63.0,2.8,16.75,63.0,58.59,43.97
2018,11,24,9,30,0.0,72.0,2.9,17.1,72.0,67.0,50.87
2018,11,24,9,45,0.0,98.0,3.05,17.4,98.0,90.31,70.1
2018,11,24,10,0,0.0,124.0,3.2,17.7,124.0,113.41,88.94
2018,11,24,10,15,7.5,137.0,3.25,18.0,140.5,127.36,99.88
2018,11,24,10,30,15.0,150.0,3.3,18.3,157.0,142.05,111.45
2018,11,24,10,45,33.5,159.0,3.4,18.6,176.0,156.99,123.09
2018,11,24,11,0,52.0,168.0,3.5,18.9,195.0,174.57,137.02
2018,11,24,11,15,56.0,180.0,3.5,19.05,209.5,190.08,149.52
2018,11,24,11,30,60.0,192.0,3.5,19.2,224.0,205.98,162.3
2018,11,24,11,45,36.5,183.5,3.55,19.35,203.0,189.88,149.45
2018,11,24,12,0,13.0,175.0,3.6,19.5,182.0,170.0,133.41
2018,11,24,12,15,11.0,168.5,3.6,19.45,174.5,163.66,128.43
2018,11,24,12,30,9.0,162.0,3.6,19.4,167.0,157.1,123.25
2018,11,24,12,45,5.0,132.5,3.6,19.35,135.5,127.14,99.09
2018,11,24,13,0,1.0,103.0,3.6,19.3,104.0,96.85,74.47
2018,11,24,13,15,2.5,120.0,3.6,19.2,121.5,114.29,88.93
2018,11,24,13,30,4.0,137.0,3.6,19.1,139.0,132.29,103.81
2018,11,24,13,45,3.0,125.0,3.6,18.95,126.5,120.35,94.24
2018,11,24,14,0,2.0,113.0,3.6,18.8,114.0,108.32,84.58
2018,11,24,14,15,97.0,92.0,3.55,18.6,128.0,154.55,124.78
2018,11,24,14,30,192.0,71.0,3.5,18.4,142.0,203.88,167.01
2018,11,24,14,45,166.5,75.5,3.45,18.2,132.5,184.83,151.09
2018,11,24,15,0,141.0,80.0,3.4,18.0,123.0,175.71,143.2
2018,11,24,15,15,176.5,60.0,3.4,18.0,105.5,170.63,139.22
2018,11,24,15,30,212.0,40.0,3.4,18.0,88.0,172.19,140.08
2018,11,24,15,45,297.5,38.5,2.85,17.1,90.5,217.61,176.14
2018,11,24,16,0,383.0,37.0,2.3,16.2,93.0,251.77,199.96
2018,11,24,16,15,218.0,23.5,2.05,15.45,53.0,151.31,112.96
2018,11,24,16,30,53.0,10.0,1.8,14.7,13.0,43.87,6.68
2018,11,24,16,45,26.5,5.0,1.5,13.95,6.5,15.14,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,6,45,42.0,5.0,1.15,9.35,5.5,0.0,0.0
2018,11,25,7,0,84.0,10.0,1.2,9.4,11.0,9.53,0.0
2018,11,25,7,15,229.0,21.5,1.2,9.85,40.5,17.86,0.0
2018,11,25,7,30,374.0,33.0,1.2,10.3,70.0,26.8,16.96
2018,11,25,7,45,465.0,40.5,1.15,10.75,110.5,31.52,22.29
2018,11,25,8,0,556.0,48.0,1.1,11.2,151.0,36.2,26.86
2018,11,25,8,15,613.5,52.5,1.1,11.75,193.0,38.16,28.81
2018,11,25,8,30,671.0,57.0,1.1,12.3,235.0,44.11,34.2
2018,11,25,8,45,710.0,60.0,1.05,12.85,275.0,45.06,35.0
2018,11,25,9,0,749.0,63.0,1.0,13.4,315.0,74.35,40.25
2018,11,25,9,15,777.5,65.0,1.0,14.1,351.5,117.13,62.57
2018,11,25,9,30,806.0,67.0,1.0,14.8,388.0,161.77,94.42
2018,11,25,9,45,828.0,67.5,1.0,15.45,419.0,205.5,130.09
2018,11,25,10,0,850.0,68.0,1.0,16.1,450.0,253.65,171.22
2018,11,25,10,15,862.0,69.0,0.9,16.6,474.5,295.83,208.31
2018,11,25,10,30,874.0,70.0,0.8,17.1,499.0,337.28,244.42
2018,11,25,10,45,882.0,70.5,0.7,17.65,516.0,375.93,277.54
2018,11,25,11,0,890.0,71.0,0.6,18.2,533.0,413.12,308.48
2018,11,25,11,15,893.0,72.0,0.7,18.55,542.5,447.04,337.48
2018,11,25,11,30,896.0,73.0,0.8,18.9,552.0,478.85,364.23
2018,11,25,11,45,896.5,73.0,0.85,19.25,554.0,506.21,386.82
2018,11,25,12,0,897.0,73.0,0.9,19.6,556.0,531.02,407.04
2018,11,25,12,15,896.0,72.0,1.05,19.85,550.0,551.36,424.49
2018,11,25,12,30,895.0,71.0,1.2,20.1,544.0,568.87,439.59
2018,11,25,12,45,891.0,70.0,1.35,20.3,531.0,581.81,451.19
2018,11,25,13,0,887.0,69.0,1.5,20.5,518.0,591.73,460.4
2018,11,25,13,15,877.5,68.0,1.65,20.45,497.5,595.4,465.29
2018,11,25,13,30,868.0,67.0,1.8,20.4,477.0,595.98,467.78
2018,11,25,13,45,854.0,65.5,1.9,20.4,449.5,590.3,465.12
2018,11,25,14,0,840.0,64.0,2.0,20.4,422.0,581.7,460.11
2018,11,25,14,15,820.0,62.5,2.0,20.15,389.0,570.39,452.7
2018,11,25,14,30,800.0,61.0,2.0,19.9,356.0,553.07,440.55
2018,11,25,14,45,771.0,58.0,2.05,19.7,317.5,526.39,421.02
2018,11,25,15,0,742.0,55.0,2.1,19.5,279.0,497.76,399.31
2018,11,25,15,15,699.5,51.0,2.1,19.5,237.5,458.92,368.32
2018,11,25,15,30,657.0,47.0,2.1,19.5,196.0,419.26,335.5
2018,11,25,15,45,589.5,42.0,1.6,18.15,154.0,365.4,290.56
2018,11,25,16,0,522.0,37.0,1.1,16.8,112.0,312.58,244.46
2018,11,25,16,15,397.0,29.5,1.1,16.05,74.5,239.56,177.83
2018,11,25,16,30,272.0,22.0,1.1,15.3,37.0,156.16,29.29
2018,11,25,16,45,136.0,11.0,1.1,14.6,18.5,63.51,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,45,31.5,4.0,0.8,9.15,4.5,0.0,0.0
2018,11,26,7,0,63.0,8.0,0.8,9.2,9.0,7.63,0.0
2018,11,26,7,15,132.0,22.0,0.95,10.0,32.0,17.51,0.0
2018,11,26,7,30,201.0,36.0,1.1,10.8,55.0,28.22,17.91
2018,11,26,7,45,397.0,39.0,1.25,11.6,102.5,30.22,21.0
2018,11,26,8,0,593.0,42.0,1.4,12.4,150.0,34.08,24.8
2018,11,26,8,15,621.5,48.0,1.5,13.05,187.0,37.83,28.33
2018,11,26,8,30,650.0,54.0,1.6,13.7,224.0,41.51,31.66
2018,11,26,8,45,614.0,69.5,1.7,14.4,250.5,48.46,37.79
2018,11,26,9,0,578.0,85.0,1.8,15.1,277.0,80.09,49.75
2018,11,26,9,15,628.5,85.5,1.85,16.0,315.5,115.49,67.1
2018,11,26,9,30,679.0,86.0,1.9,16.9,354.0,155.1,94.02
2018,11,26,9,45,633.0,105.0,1.9,17.75,370.0,197.26,130.72
2018,11,26,10,0,587.0,124.0,1.9,18.6,386.0,234.84,164.75
2018,11,26,10,15,669.5,110.0,1.85,19.1,424.0,272.42,194.85
2018,11,26,10,30,752.0,96.0,1.8,19.6,462.0,315.44,229.95
2018,11,26,10,45,640.5,130.5,1.75,20.1,450.0,340.31,254.63
2018,11,26,11,0,529.0,165.0,1.7,20.6,438.0,354.06,269.03
2018,11,26,11,15,498.5,176.5,1.7,20.85,437.5,373.35,285.99
2018,11,26,11,30,468.0,188.0,1.7,21.1,437.0,389.62,299.97
2018,11,26,11,45,554.5,163.5,1.65,21.35,459.5,424.94,327.79
2018,11,26,12,0,641.0,139.0,1.6,21.6,482.0,464.99,358.95
2018,11,26,12,15,596.5,151.0,1.55,21.7,467.5,471.22,364.38
2018,11,26,12,30,552.0,163.0,1.5,21.8,453.0,471.01,364.92
2018,11,26,12,45,487.5,174.5,1.4,21.85,426.0,458.77,356.02
2018,11,26,13,0,423.0,186.0,1.3,21.9,399.0,443.19,344.39
2018,11,26,13,15,416.0,177.5,1.2,21.9,380.0,438.14,341.22
2018,11,26,13,30,409.0,169.0,1.1,21.9,361.0,431.3,336.54
2018,11,26,13,45,560.0,127.0,1.0,21.85,373.5,484.75,378.35
2018,11,26,14,0,711.0,85.0,0.9,21.8,386.0,531.52,414.05
2018,11,26,14,15,705.5,79.0,0.85,21.55,358.0,521.24,406.79
2018,11,26,14,30,700.0,73.0,0.8,21.3,330.0,508.44,397.94
2018,11,26,14,45,466.5,83.5,0.75,21.1,247.0,381.39,301.71
2018,11,26,15,0,233.0,94.0,0.7,20.9,164.0,243.91,194.32
2018,11,26,15,15,147.5,80.5,0.7,20.9,122.5,179.89,143.08
2018,11,26,15,30,62.0,67.0,0.7,20.9,81.0,109.88,85.5
2018,11,26,15,45,48.5,53.5,0.65,19.5,63.0,87.74,67.2
2018,11,26,16,0,35.0,40.0,0.6,18.1,45.0,59.01,42.97
2018,11,26,16,15,27.0,27.0,0.65,17.5,30.0,47.21,31.33
2018,11,26,16,30,19.0,14.0,0.7,16.9,15.0,25.13,0.0
2018,11,26,16,45,9.5,7.0,0.75,16.3,7.5,10.36,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,10.8,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,10.9,5.0,4.77,0.0
2018,11,27,7,15,9.5,12.0,0.8,11.3,12.0,11.28,0.0
2018,11,27,7,30,0.0,19.0,0.9,11.7,19.0,17.63,8.88
2018,11,27,7,45,0.0,28.5,0.95,12.1,28.5,26.46,17.63
2018,11,27,8,0,0.0,38.0,1.0,12.5,38.0,35.3,25.87
2018,11,27,8,15,0.0,52.0,1.05,12.9,52.0,47.97,37.4
2018,11,27,8,30,0.0,66.0,1.1,13.3,66.0,60.25,48.43
2018,11,27,8,45,1.0,85.0,1.15,13.75,85.5,76.35,62.67
2018,11,27,9,0,2.0,104.0,1.2,14.2,105.0,92.61,73.2
2018,11,27,9,15,6.0,115.5,1.25,14.8,118.0,103.7,81.98
2018,11,27,9,30,10.0,127.0,1.3,15.4,131.0,115.19,90.97
2018,11,27,9,45,57.5,155.5,1.35,15.95,181.0,145.41,113.43
2018,11,27,10,0,105.0,184.0,1.4,16.5,231.0,180.76,140.12
2018,11,27,10,15,123.5,198.0,1.45,16.75,256.0,204.57,158.9
2018,11,27,10,30,142.0,212.0,1.5,17.0,281.0,229.97,179.08
2018,11,27,10,45,141.0,221.5,1.5,17.3,292.0,246.39,192.47
2018,11,27,11,0,140.0,231.0,1.5,17.6,303.0,262.56,205.55
2018,11,27,11,15,156.0,235.5,1.5,17.65,317.0,281.13,220.44
2018,11,27,11,30,172.0,240.0,1.5,17.7,331.0,300.38,235.85
2018,11,27,11,45,158.0,240.5,1.5,17.8,324.5,302.31,237.79
2018,11,27,12,0,144.0,241.0,1.5,17.9,318.0,303.0,238.69
2018,11,27,12,15,155.5,239.0,1.5,17.9,321.0,313.49,247.39
2018,11,27,12,30,167.0,237.0,1.5,17.9,324.0,323.95,256.04
2018,11,27,12,45,147.5,230.0,1.45,17.85,305.5,311.96,246.98
2018,11,27,13,0,128.0,223.0,1.4,17.8,287.0,298.75,236.98
2018,11,27,13,15,99.5,209.0,1.35,17.75,257.5,265.55,211.15
2018,11,27,13,30,71.0,195.0,1.3,17.7,228.0,237.09,188.8
2018,11,27,13,45,67.5,184.0,1.3,17.6,214.0,225.96,180.46
2018,11,27,14,0,64.0,173.0,1.3,17.5,200.0,214.52,171.74
2018,11,27,14,15,71.0,160.5,1.2,17.35,188.0,207.35,166.49
2018,11,27,14,30,78.0,148.0,1.1,17.2,176.0,199.84,160.88
2018,11,27,14,45,79.5,132.0,1.0,17.0,158.0,184.62,148.84
2018,11,27,15,0,81.0,116.0,0.9,16.8,140.0,168.94,136.24
2018,11,27,15,15,40.5,92.5,0.9,16.8,104.5,120.4,95.79
2018,11,27,15,30,0.0,69.0,0.9,16.8,69.0,67.95,51.58
2018,11,27,15,45,0.0,53.5,0.8,15.95,53.5,52.44,38.47
2018,11,27,16,0,0.0,38.0,0.7,15.1,38.0,36.58,24.81
2018,11,27,16,15,5.0,25.0,0.75,14.85,25.5,25.54,14.54
2018,11,27,16,30,10.0,12.0,0.8,14.6,13.0,15.45,0.0
2018,11,27,16,45,5.0,6.0,0.85,14.3,6.5,7.65,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
